Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,11.01,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,21.9,12.74
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,37.96,28.74
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,53.76,43.86
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,69.04,58.37
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,84.16,72.51
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,94.74,82.27
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,107.74,94.09
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,121.69,106.44
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,137.11,113.84
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,155.88,126.35
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,185.14,148.27
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,200.95,163.06
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,207.87,170.48
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,229.4,188.36
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,252.47,207.68
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,251.87,208.06
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,248.83,206.14
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,218.53,181.19
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,182.74,151.21
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,200.07,165.97
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,218.22,181.39
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,196.01,162.73
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,172.85,143.2
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,187.77,155.9
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,203.49,169.21
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,103.91,84.8
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,8.81,2.09
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,58.79,45.98
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,112.19,92.52
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,102.26,84.05
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,92.28,75.57
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,80.72,65.62
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,69.09,55.5
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,56.85,44.79
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,44.48,33.79
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,33.08,23.45
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,22.02,13.34
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,12.75,4.1
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,6.37,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,12.31,4.65
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,22.46,14.7
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,32.63,24.42
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,43.71,34.89
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,54.34,44.83
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,64.48,54.18
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,74.52,63.31
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,64.56,54.04
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,53.0,41.27
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,77.07,62.23
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,99.92,81.86
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,147.68,121.35
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,192.93,158.11
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,220.79,180.35
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,251.68,205.38
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,215.03,176.38
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,171.62,141.05
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,136.49,111.67
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,100.09,80.83
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,105.07,84.99
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,110.11,89.14
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,129.69,105.75
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,149.78,122.72
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,182.37,150.11
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,216.69,178.68
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,164.47,135.38
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,111.7,90.98
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,127.46,104.76
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,144.46,119.45
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,131.92,108.94
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,119.35,98.4
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,105.61,86.8
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,91.77,74.97
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,76.11,61.45
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,60.2,47.47
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,44.54,33.41
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,28.36,18.8
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,16.73,7.38
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,13.19,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,23.87,14.17
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,31.31,22.5
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,38.57,29.58
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,42.56,33.46
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,46.53,37.15
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,71.06,59.44
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,98.11,83.63
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,111.11,94.71
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,127.95,101.57
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,160.8,124.52
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,180.17,142.0
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,211.07,163.94
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,246.09,190.14
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,261.15,205.16
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,268.01,212.8
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,303.93,240.93
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,345.74,273.97
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,350.7,279.24
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,353.84,282.73
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,473.19,377.84
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,602.4,479.17
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,628.47,500.7
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,651.47,520.28
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,669.17,535.68
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,683.59,548.49
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,694.88,558.48
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,698.98,563.13
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,696.91,563.11
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,691.41,560.47
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,675.95,550.13
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,657.35,537.31
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,630.76,517.24
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,601.58,494.54
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,555.98,459.22
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,508.99,421.09
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,444.13,366.71
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,379.86,309.5
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,282.78,210.84
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,141.39,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,11.37,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,22.25,13.04
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,28.23,20.07
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,34.14,25.97
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,37.14,28.91
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,40.18,31.72
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,42.29,33.55
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,49.93,40.38
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,51.97,41.98
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,63.89,41.85
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,117.29,62.03
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,171.42,98.62
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,225.48,143.36
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,279.28,191.44
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,330.63,239.2
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,380.83,285.95
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,428.61,329.55
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,474.33,370.29
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,515.9,407.35
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,555.04,441.54
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,590.25,470.99
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,622.51,497.34
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,649.53,520.27
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,673.25,540.32
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,690.87,555.52
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,704.93,567.88
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,713.45,575.96
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,718.36,581.29
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,715.08,579.93
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,708.29,576.1
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,693.53,566.5
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,681.11,558.62
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,653.25,538.64
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,622.79,516.07
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,578.03,481.49
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,531.83,443.99
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,463.71,386.84
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,396.38,326.89
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,290.93,222.58
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,157.57,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,13.64,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,24.81,15.15
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,33.09,24.49
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,41.14,32.43
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,45.41,36.65
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,49.65,40.64
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,52.12,42.95
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,54.6,45.18
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,61.43,51.29
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,71.28,50.57
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,120.1,69.95
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,170.32,104.4
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,219.73,145.42
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,269.59,190.1
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,317.42,234.42
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,364.56,278.02
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,411.89,320.89
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,455.5,359.92
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,495.3,395.11
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,532.9,427.59
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,565.73,454.66
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,595.69,478.69
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,503.53,407.28
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,378.09,306.44
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,374.17,304.58
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,369.16,301.26
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,333.18,272.52
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,284.81,233.51
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,188.76,154.74
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,87.72,69.45
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,75.18,59.17
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,62.78,48.79
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,54.77,42.0
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,46.78,35.15
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,38.81,28.29
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,30.84,21.32
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,23.33,14.65
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,15.82,7.92
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,9.66,2.06
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.5,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.82,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,15.92,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,27.43,17.0
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,38.26,28.72
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,48.81,38.89
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,56.69,46.37
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,64.36,53.42
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,70.67,59.18
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,74.41,62.49
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,77.23,64.78
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,86.86,64.65
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,97.91,67.35
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,87.68,70.17
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,79.13,62.61
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,69.93,54.53
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,61.5,47.25
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,53.07,40.0
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,54.41,41.02
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,55.75,42.04
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,70.86,54.83
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,85.97,67.55
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,93.97,74.26
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,102.06,81.06
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,73.98,57.44
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,45.98,33.74
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,43.31,31.45
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,40.64,29.16
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,52.16,39.04
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,63.7,48.93
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,36.19,25.51
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,8.8,1.96
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,7.92,1.23
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,7.03,0.49
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,6.15,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,5.27,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,190.96,162.97
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,362.38,303.86
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,301.6,250.04
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,242.43,197.72
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,139.84,105.91
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.64,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.1,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,12.73,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,23.04,13.23
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,29.64,20.86
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,36.12,27.24
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,43.06,33.79
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,46.67,37.14
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,48.88,39.08
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,51.11,40.97
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,51.33,40.91
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,59.26,47.74
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,110.75,58.31
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,169.35,97.96
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,220.19,138.46
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,271.37,182.49
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,321.29,227.18
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,370.35,270.97
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,416.52,311.3
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,461.14,349.27
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,502.88,384.3
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,542.42,416.58
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,577.62,444.71
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,610.2,470.11
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,637.51,492.24
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,661.64,511.69
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,680.49,527.09
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,695.91,539.88
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,705.12,548.43
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,710.78,554.11
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,709.28,554.42
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,704.32,552.39
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,690.65,543.43
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,673.83,532.08
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,647.96,514.24
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,625.25,498.26
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,583.07,469.57
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,539.4,437.6
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,474.66,386.19
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,410.54,331.69
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,309.02,237.74
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,199.96,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,85.13,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,13.19,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,23.94,13.87
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,30.93,21.84
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,37.77,28.48
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,41.79,32.34
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,45.78,36.01
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,52.6,42.11
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,55.11,44.22
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,55.16,43.99
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,62.37,50.1
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,113.2,60.7
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,165.31,95.1
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,221.29,152.61
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,255.04,192.46
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,284.31,217.42
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,313.18,241.96
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,338.84,263.69
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,363.91,284.59
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,335.84,264.67
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,296.55,234.62
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,248.62,196.68
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,192.4,151.49
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,344.11,274.31
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,493.26,391.34
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,472.8,374.52
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,448.88,355.58
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,386.4,307.09
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,330.24,262.63
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,455.4,365.29
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,589.14,470.26
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,629.95,501.78
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,662.86,527.28
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,638.74,509.42
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,611.92,489.31
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,566.58,456.65
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,519.75,421.22
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,462.19,374.28
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,400.56,321.38
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,230.37,176.83
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,44.27,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,12.28,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,22.15,12.64
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,28.81,20.29
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,38.61,29.69
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,42.25,33.27
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,45.92,36.69
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,48.17,38.77
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,50.45,40.81
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,51.48,41.58
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,59.46,48.65
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,118.43,65.56
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,171.77,101.75
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,224.56,145.84
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,277.32,193.82
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,328.05,242.11
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,377.79,289.78
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,425.06,334.35
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,470.61,376.52
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,512.67,415.58
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,552.42,451.9
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,533.18,438.29
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,493.12,405.93
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,583.93,482.84
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,672.32,557.54
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,690.76,574.02
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,705.7,587.78
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,714.38,597.43
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,719.48,604.08
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,716.59,602.78
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,710.22,598.84
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,701.62,593.98
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,684.57,582.26
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,655.52,559.73
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,623.87,534.63
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,579.57,498.94
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,533.68,460.31
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,470.49,404.2
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,403.62,342.49
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,233.5,189.02
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,48.25,4.99
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,15.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,13.19,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.01,14.49
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,31.02,22.75
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,37.89,29.67
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,41.52,33.3
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,49.39,40.71
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,51.93,43.01
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,54.48,45.24
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,56.15,46.59
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,64.37,53.94
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,116.95,65.43
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,170.74,102.0
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,223.72,146.15
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,281.5,197.9
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,332.55,245.23
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,382.72,291.54
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,430.0,334.63
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,475.45,374.93
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,516.64,411.46
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,555.49,445.08
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,590.55,473.96
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,622.8,499.76
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,649.88,522.18
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,673.76,541.74
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,691.2,556.16
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,705.14,567.76
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,717.75,578.6
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,723.02,584.04
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,721.31,584.74
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,716.05,582.57
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,650.41,534.75
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,586.01,486.55
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,554.88,463.17
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,521.62,437.17
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,482.1,405.85
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,441.25,372.21
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,380.39,320.68
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,320.28,267.54
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,240.42,193.59
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,152.14,45.8
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,58.23,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,14.1,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,24.21,14.65
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,37.7,28.71
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,50.71,41.28
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,62.07,52.08
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,73.01,62.23
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,80.67,69.14
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,88.08,75.66
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,96.55,82.88
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,108.42,93.01
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,156.21,117.18
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,189.48,144.89
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,221.37,167.74
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,259.19,196.87
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,268.6,210.46
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,267.64,214.15
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,327.83,259.07
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,406.35,319.63
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,431.41,341.93
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,452.36,360.62
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,479.32,383.26
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,505.99,405.42
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,447.87,360.41
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,378.62,305.44
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,439.31,354.95
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,495.0,399.36
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,437.71,353.86
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,366.05,297.04
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,394.44,321.96
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,434.03,354.68
2016,1,11,15,15,544.5,139.0,1.1,10.5,370.5,555.51,453.38
