Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,11.7,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,25.97,16.74
2016,1,22,8,15,546.0,37.5,5.05,2.5,120.5,32.65,24.12
2016,1,22,8,30,647.0,46.0,5.4,3.0,170.0,39.26,30.64
2016,1,22,8,45,706.5,51.0,5.75,3.5,222.5,42.42,33.75
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,45.63,36.74
2016,1,22,9,15,803.0,60.0,6.1,4.5,324.5,47.87,38.72
2016,1,22,9,30,840.0,64.0,6.1,5.0,374.0,50.13,40.64
2016,1,22,9,45,867.0,66.5,6.2,5.5,420.0,51.14,41.38
2016,1,22,10,0,894.0,69.0,6.3,6.0,466.0,68.52,46.79
2016,1,22,10,15,911.5,71.0,6.3,6.5,506.0,123.15,67.77
2016,1,22,10,30,929.0,73.0,6.3,7.0,546.0,178.76,106.14
2016,1,22,10,45,943.0,74.0,6.3,7.5,579.5,233.71,152.44
2016,1,22,11,0,957.0,75.0,6.3,8.0,613.0,288.76,202.67
2016,1,22,11,15,965.5,76.5,6.25,8.0,638.5,342.55,253.72
2016,1,22,11,30,974.0,78.0,6.2,8.0,664.0,395.44,304.03
2016,1,22,11,45,977.5,79.5,6.2,8.5,681.0,445.3,350.7
2016,1,22,12,0,981.0,81.0,6.2,9.0,698.0,493.37,394.77
2016,1,22,12,15,983.5,81.0,6.15,9.0,706.5,537.59,435.34
2016,1,22,12,30,986.0,81.0,6.1,9.0,715.0,579.48,473.07
2016,1,22,12,45,987.0,80.5,6.05,9.5,715.0,617.57,506.01
2016,1,22,13,0,988.0,80.0,6.0,10.0,715.0,652.86,535.9
2016,1,22,13,15,985.5,79.5,5.95,10.0,706.0,683.07,562.16
2016,1,22,13,30,983.0,79.0,5.9,10.0,697.0,710.01,585.41
2016,1,22,13,45,978.5,78.0,5.85,10.0,679.5,731.74,604.28
2016,1,22,14,0,974.0,77.0,5.8,10.0,662.0,749.92,620.18
2016,1,22,14,15,965.5,75.5,5.7,10.0,636.0,761.19,629.43
2016,1,22,14,30,957.0,74.0,5.6,10.0,610.0,768.73,635.85
2016,1,22,14,45,943.0,73.0,5.6,10.0,576.0,769.2,637.39
2016,1,22,15,0,929.0,72.0,5.6,10.0,542.0,766.01,636.26
2016,1,22,15,15,911.0,70.0,5.4,10.0,502.0,755.19,628.46
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,740.99,618.08
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,723.07,604.98
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,696.23,584.64
2016,1,22,16,15,806.5,57.0,4.35,9.0,320.0,656.95,554.29
2016,1,22,16,30,769.0,53.0,3.8,8.0,270.0,615.65,521.58
2016,1,22,16,45,711.0,48.0,3.3,7.5,218.0,557.84,473.46
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,499.62,421.91
2016,1,22,17,15,550.0,35.0,2.6,6.0,116.5,410.44,343.28
2016,1,22,17,30,447.0,27.0,2.4,5.0,67.0,324.7,254.32
2016,1,22,17,45,223.5,13.5,2.2,4.5,33.5,157.57,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,11.22,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,24.89,16.02
2016,1,23,8,15,550.0,35.5,1.9,1.5,120.5,30.67,22.49
2016,1,23,8,30,649.0,43.0,1.8,2.0,170.0,36.42,28.21
2016,1,23,8,45,707.0,48.5,1.75,3.0,221.5,40.15,31.79
2016,1,23,9,0,765.0,54.0,1.7,4.0,273.0,43.86,35.17
2016,1,23,9,15,801.5,57.5,1.6,4.5,322.5,45.76,36.84
2016,1,23,9,30,838.0,61.0,1.5,5.0,372.0,47.68,38.45
2016,1,23,9,45,862.5,64.0,1.4,5.5,417.5,55.77,45.67
2016,1,23,10,0,887.0,67.0,1.3,6.0,463.0,67.73,45.6
2016,1,23,10,15,904.5,69.0,1.25,6.5,503.0,122.0,66.54
2016,1,23,10,30,922.0,71.0,1.2,7.0,543.0,177.27,104.28
2016,1,23,10,45,933.5,73.0,1.2,8.0,575.5,232.23,149.55
2016,1,23,11,0,945.0,75.0,1.2,9.0,608.0,287.1,197.86
2016,1,23,11,15,953.0,76.0,1.2,9.5,633.5,339.82,245.65
2016,1,23,11,30,961.0,77.0,1.2,10.0,659.0,391.6,292.21
2016,1,23,11,45,963.5,79.0,1.3,10.5,675.5,441.01,336.3
2016,1,23,12,0,966.0,81.0,1.4,11.0,692.0,488.56,377.79
2016,1,23,12,15,968.0,81.5,1.45,11.0,700.5,532.49,415.88
2016,1,23,12,30,970.0,82.0,1.5,11.0,709.0,574.1,451.25
2016,1,23,12,45,968.5,82.5,1.6,11.5,708.5,611.33,481.97
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,645.67,509.82
2016,1,23,13,15,964.0,82.5,1.75,12.0,698.5,675.1,534.12
2016,1,23,13,30,961.0,82.0,1.8,12.0,689.0,701.28,555.68
2016,1,23,13,45,955.0,81.5,1.9,12.5,671.5,722.16,572.43
2016,1,23,14,0,949.0,81.0,2.0,13.0,654.0,739.53,586.43
2016,1,23,14,15,940.0,79.5,2.05,13.0,628.5,750.18,595.39
2016,1,23,14,30,931.0,78.0,2.1,13.0,603.0,757.17,601.73
2016,1,23,14,45,918.0,76.5,2.15,13.0,569.5,757.66,603.54
2016,1,23,15,0,905.0,75.0,2.2,13.0,536.0,754.57,602.93
2016,1,23,15,15,887.0,72.5,2.15,12.5,496.0,743.17,596.74
2016,1,23,15,30,869.0,70.0,2.1,12.0,456.0,734.4,592.58
2016,1,23,15,45,843.0,67.0,2.05,12.0,411.0,710.21,575.78
2016,1,23,16,0,817.0,64.0,2.0,12.0,366.0,683.13,556.67
2016,1,23,16,15,779.5,60.0,1.8,11.0,316.5,644.1,528.92
2016,1,23,16,30,742.0,56.0,1.6,10.0,267.0,603.1,498.59
2016,1,23,16,45,683.5,50.5,1.4,9.0,216.0,544.63,452.72
2016,1,23,17,0,625.0,45.0,1.2,8.0,165.0,485.79,403.51
2016,1,23,17,15,524.5,36.5,1.2,7.5,116.0,397.91,328.13
2016,1,23,17,30,424.0,28.0,1.2,7.0,67.0,322.51,251.37
2016,1,23,17,45,212.0,14.0,1.3,6.5,33.5,157.04,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.15,2.5,35.0,12.52,0.0
2016,1,24,8,0,393.0,31.0,3.4,3.0,70.0,25.41,16.38
2016,1,24,8,15,495.5,40.5,3.4,3.5,118.5,32.31,23.78
2016,1,24,8,30,598.0,50.0,3.4,4.0,167.0,39.06,30.39
2016,1,24,8,45,618.5,55.5,3.45,5.0,206.5,42.02,33.22
2016,1,24,9,0,639.0,61.0,3.5,6.0,246.0,44.92,35.82
2016,1,24,9,15,627.0,77.0,3.75,6.5,284.0,55.6,45.51
2016,1,24,9,30,615.0,93.0,4.0,7.0,322.0,65.87,54.68
2016,1,24,9,45,657.0,95.0,4.25,8.0,366.0,65.49,53.97
2016,1,24,10,0,699.0,97.0,4.5,9.0,410.0,74.33,51.88
2016,1,24,10,15,790.5,91.0,4.75,9.5,473.5,124.61,72.09
2016,1,24,10,30,882.0,85.0,5.0,10.0,537.0,177.7,105.87
2016,1,24,10,45,897.0,86.0,5.25,11.0,570.5,231.25,150.28
2016,1,24,11,0,912.0,87.0,5.5,12.0,604.0,290.19,202.44
2016,1,24,11,15,701.0,156.5,5.55,12.5,564.0,327.33,244.71
2016,1,24,11,30,490.0,226.0,5.6,13.0,524.0,350.17,272.1
2016,1,24,11,45,711.5,160.0,5.7,14.0,605.5,410.51,319.54
2016,1,24,12,0,933.0,94.0,5.8,15.0,687.0,487.62,381.74
2016,1,24,12,15,935.0,94.5,5.8,15.0,695.0,530.53,420.0
2016,1,24,12,30,937.0,95.0,5.8,15.0,703.0,571.2,455.72
2016,1,24,12,45,934.5,95.5,5.8,15.5,702.0,607.03,485.99
2016,1,24,13,0,932.0,96.0,5.8,16.0,701.0,640.0,513.3
2016,1,24,13,15,793.5,139.0,5.7,16.0,649.5,631.33,507.3
2016,1,24,13,30,655.0,182.0,5.6,16.0,598.0,611.05,491.63
2016,1,24,13,45,782.5,138.0,5.6,16.5,622.5,673.0,541.73
2016,1,24,14,0,910.0,94.0,5.6,17.0,647.0,728.97,586.8
2016,1,24,14,15,900.0,92.5,5.5,17.0,621.0,738.61,594.92
2016,1,24,14,30,890.0,91.0,5.4,17.0,595.0,749.7,603.83
2016,1,24,14,45,883.5,86.5,5.3,17.0,563.5,751.82,606.09
2016,1,24,15,0,877.0,82.0,5.2,17.0,532.0,750.35,605.83
2016,1,24,15,15,857.5,79.5,4.9,16.5,492.0,738.18,597.83
2016,1,24,15,30,838.0,77.0,4.6,16.0,452.0,722.66,587.31
2016,1,24,15,45,805.5,74.5,4.35,16.0,406.0,694.5,566.2
2016,1,24,16,0,773.0,72.0,4.1,16.0,360.0,663.59,543.0
2016,1,24,16,15,733.0,67.5,3.6,15.0,311.0,622.58,512.92
2016,1,24,16,30,693.0,63.0,3.1,14.0,262.0,584.54,484.08
2016,1,24,16,45,625.0,57.5,2.7,13.5,211.0,521.16,432.35
2016,1,24,17,0,557.0,52.0,2.3,13.0,160.0,458.19,378.81
2016,1,24,17,15,453.5,42.0,2.3,12.5,113.0,368.81,302.29
2016,1,24,17,30,350.0,32.0,2.3,12.0,66.0,283.89,221.19
2016,1,24,17,45,175.0,16.0,2.35,11.5,33.0,140.51,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,131.0,19.0,2.95,11.5,32.0,15.0,0.0
2016,1,25,8,0,262.0,38.0,3.1,12.0,64.0,29.75,19.43
2016,1,25,8,15,365.5,50.5,3.15,12.5,110.0,41.06,30.57
2016,1,25,8,30,469.0,63.0,3.2,13.0,156.0,50.03,39.02
2016,1,25,8,45,546.0,70.0,3.3,13.5,207.0,53.81,42.6
2016,1,25,9,0,623.0,77.0,3.4,14.0,258.0,57.64,46.01
2016,1,25,9,15,379.5,119.0,3.35,14.5,235.0,84.63,69.79
2016,1,25,9,30,136.0,161.0,3.3,15.0,212.0,118.61,99.25
2016,1,25,9,45,464.0,125.5,3.25,15.5,329.5,86.3,70.59
2016,1,25,10,0,792.0,90.0,3.2,16.0,447.0,77.96,52.03
2016,1,25,10,15,812.5,93.0,3.0,16.5,486.5,128.7,72.4
2016,1,25,10,30,833.0,96.0,2.8,17.0,526.0,181.11,107.6
2016,1,25,10,45,857.5,95.0,2.6,17.5,561.0,232.38,148.44
2016,1,25,11,0,882.0,94.0,2.4,18.0,596.0,285.1,193.42
2016,1,25,11,15,892.0,95.5,2.15,18.0,622.0,336.87,239.28
2016,1,25,11,30,902.0,97.0,1.9,18.0,648.0,388.1,284.21
2016,1,25,11,45,909.5,97.5,1.7,18.5,665.5,439.37,327.54
2016,1,25,12,0,917.0,98.0,1.5,19.0,683.0,485.91,365.77
2016,1,25,12,15,920.5,98.5,1.4,19.0,692.5,529.02,401.23
2016,1,25,12,30,924.0,99.0,1.3,19.0,702.0,570.06,434.01
2016,1,25,12,45,929.5,96.5,1.25,19.5,703.5,607.16,462.46
2016,1,25,13,0,935.0,94.0,1.2,20.0,705.0,641.85,488.33
2016,1,25,13,15,933.0,94.0,1.2,20.0,696.5,671.81,511.5
2016,1,25,13,30,931.0,94.0,1.2,20.0,688.0,698.7,532.12
2016,1,25,13,45,931.0,91.0,1.2,20.0,672.0,720.68,549.13
2016,1,25,14,0,931.0,88.0,1.2,20.0,656.0,739.37,563.71
2016,1,25,14,15,922.5,86.5,1.15,20.0,631.0,750.33,571.51
2016,1,25,14,30,914.0,85.0,1.1,20.0,606.0,757.71,576.81
2016,1,25,14,45,906.0,82.0,1.05,20.0,574.0,760.2,578.92
2016,1,25,15,0,898.0,79.0,1.0,20.0,542.0,759.14,578.76
2016,1,25,15,15,842.0,78.0,0.95,19.5,487.0,727.49,558.62
2016,1,25,15,30,786.0,77.0,0.9,19.0,432.0,686.89,532.28
2016,1,25,15,45,800.5,72.0,0.85,19.0,402.5,690.31,535.96
2016,1,25,16,0,815.0,67.0,0.8,19.0,373.0,690.37,536.64
2016,1,25,16,15,777.5,62.5,0.8,18.0,323.5,650.59,511.18
2016,1,25,16,30,740.0,58.0,0.8,17.0,274.0,608.82,483.48
2016,1,25,16,45,679.0,53.0,0.8,16.5,222.0,548.91,439.56
2016,1,25,17,0,618.0,48.0,0.8,16.0,170.0,488.57,392.07
2016,1,25,17,15,517.5,39.0,0.8,15.5,121.0,406.81,324.58
2016,1,25,17,30,417.0,30.0,0.8,15.0,72.0,323.19,247.73
2016,1,25,17,45,208.5,15.0,0.85,14.5,36.0,159.74,7.4
2016,1,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,56.5,18.5,5.85,5.0,24.5,15.15,0.0
2016,1,26,8,0,113.0,37.0,6.0,5.0,49.0,29.55,19.94
2016,1,26,8,15,154.0,57.5,6.1,5.0,83.0,44.94,35.04
2016,1,26,8,30,195.0,78.0,6.2,5.0,117.0,59.85,49.27
2016,1,26,8,45,233.0,94.0,6.35,5.5,153.0,71.24,59.95
2016,1,26,9,0,271.0,110.0,6.5,6.0,189.0,82.28,70.03
2016,1,26,9,15,206.5,135.5,6.55,6.0,202.0,98.51,84.77
2016,1,26,9,30,142.0,161.0,6.6,6.0,215.0,118.73,102.93
2016,1,26,9,45,78.0,164.0,6.65,6.5,194.0,126.86,109.8
2016,1,26,10,0,14.0,167.0,6.7,7.0,173.0,137.14,113.1
2016,1,26,10,15,132.5,199.0,6.75,7.5,267.0,159.16,126.48
2016,1,26,10,30,251.0,231.0,6.8,8.0,361.0,202.79,156.38
2016,1,26,10,45,371.0,220.0,6.9,8.5,425.5,236.85,179.48
2016,1,26,11,0,491.0,209.0,7.0,9.0,490.0,278.59,211.3
2016,1,26,11,15,353.5,250.5,7.0,9.0,457.0,303.17,238.97
2016,1,26,11,30,216.0,292.0,7.0,9.0,424.0,312.99,252.37
2016,1,26,11,45,109.0,232.5,7.05,9.0,299.0,240.41,195.52
2016,1,26,12,0,2.0,173.0,7.1,9.0,174.0,152.57,123.7
2016,1,26,12,15,4.0,186.5,7.1,9.0,189.0,165.82,134.78
2016,1,26,12,30,6.0,200.0,7.1,9.0,204.0,179.43,146.12
2016,1,26,12,45,3.0,117.5,7.1,9.0,119.5,105.84,84.38
2016,1,26,13,0,0.0,35.0,7.1,9.0,35.0,30.95,20.82
2016,1,26,13,15,0.0,26.5,6.85,9.0,26.5,23.42,14.41
2016,1,26,13,30,0.0,18.0,6.6,9.0,18.0,15.9,7.98
2016,1,26,13,45,0.0,58.5,6.35,9.0,58.5,51.78,38.68
2016,1,26,14,0,0.0,99.0,6.1,9.0,99.0,87.88,69.45
2016,1,26,14,15,0.0,55.0,5.75,9.0,55.0,48.65,36.1
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.7,2.71
2016,1,26,14,45,0.0,17.0,5.1,9.0,17.0,14.99,7.3
2016,1,26,15,0,0.0,23.0,4.8,9.0,23.0,20.28,11.91
2016,1,26,15,15,0.0,85.0,4.8,8.5,85.0,75.27,59.48
2016,1,26,15,30,0.0,147.0,4.8,8.0,147.0,137.04,112.7
2016,1,26,15,45,0.0,133.0,4.85,8.0,133.0,124.43,102.16
2016,1,26,16,0,0.0,119.0,4.9,8.0,119.0,111.77,91.57
2016,1,26,16,15,0.0,102.5,4.8,7.5,102.5,96.33,78.58
2016,1,26,16,30,0.0,86.0,4.7,7.0,86.0,80.74,65.23
2016,1,26,16,45,0.0,70.0,4.6,6.5,70.0,65.52,51.97
2016,1,26,17,0,0.0,54.0,4.5,6.0,54.0,50.05,38.25
2016,1,26,17,15,0.0,38.5,4.4,5.5,38.5,34.8,24.54
2016,1,26,17,30,0.0,23.0,4.3,5.0,23.0,20.26,11.26
2016,1,26,17,45,0.0,11.5,4.25,5.0,11.5,10.11,0.0
2016,1,26,18,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,128.0,17.5,4.15,1.5,30.5,13.77,0.0
2016,1,27,8,0,256.0,35.0,4.3,2.0,61.0,27.32,18.37
2016,1,27,8,15,317.0,50.5,4.4,2.5,102.0,38.79,29.85
2016,1,27,8,30,378.0,66.0,4.5,3.0,143.0,49.87,40.5
2016,1,27,8,45,432.0,75.5,4.65,4.0,185.5,56.11,46.37
2016,1,27,9,0,486.0,85.0,4.8,5.0,228.0,63.39,52.96
2016,1,27,9,15,601.0,79.0,4.8,5.5,286.5,56.7,46.67
2016,1,27,9,30,716.0,73.0,4.8,6.0,345.0,56.16,45.99
2016,1,27,9,45,797.5,73.0,4.85,7.0,409.5,55.27,44.87
2016,1,27,10,0,879.0,73.0,4.9,8.0,474.0,68.52,43.12
2016,1,27,10,15,896.5,75.0,4.8,8.5,514.0,130.02,72.15
2016,1,27,10,30,914.0,77.0,4.7,9.0,554.0,185.41,111.08
2016,1,27,10,45,926.5,79.0,4.6,9.5,587.5,240.66,157.68
2016,1,27,11,0,939.0,81.0,4.5,10.0,621.0,295.95,207.58
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.0,349.06,257.2
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,401.29,305.89
2016,1,27,11,45,960.0,84.5,4.4,10.5,690.0,451.11,351.34
2016,1,27,12,0,964.0,86.0,4.4,11.0,707.0,499.22,394.21
2016,1,27,12,15,967.0,86.0,4.4,11.0,716.0,543.58,433.76
2016,1,27,12,30,970.0,86.0,4.4,11.0,725.0,585.69,470.58
2016,1,27,12,45,971.5,85.5,4.4,11.5,725.5,624.07,502.75
2016,1,27,13,0,973.0,85.0,4.4,12.0,726.0,659.71,532.0
2016,1,27,13,15,970.5,84.5,4.35,12.0,717.5,690.01,557.32
2016,1,27,13,30,968.0,84.0,4.3,12.0,709.0,717.07,579.73
2016,1,27,13,45,965.0,82.5,4.3,12.0,692.0,739.41,598.55
2016,1,27,14,0,962.0,81.0,4.3,12.0,675.0,758.27,614.16
2016,1,27,14,15,954.0,79.5,4.2,12.0,649.5,770.06,623.14
2016,1,27,14,30,946.0,78.0,4.1,12.0,624.0,778.15,629.64
2016,1,27,14,45,934.0,76.5,4.0,12.0,591.0,779.64,631.48
2016,1,27,15,0,922.0,75.0,3.9,12.0,558.0,777.48,630.77
2016,1,27,15,15,905.5,73.0,3.65,11.5,518.0,767.83,625.07
2016,1,27,15,30,889.0,71.0,3.4,11.0,478.0,754.79,616.85
2016,1,27,15,45,868.0,67.0,3.2,11.0,433.0,738.94,605.57
2016,1,27,16,0,847.0,63.0,3.0,11.0,388.0,713.88,587.14
2016,1,27,16,15,812.0,59.5,2.55,10.0,337.5,676.6,559.73
2016,1,27,16,30,777.0,56.0,2.1,9.0,287.0,637.16,529.61
2016,1,27,16,45,725.5,50.5,1.7,8.0,235.0,582.21,486.02
2016,1,27,17,0,674.0,45.0,1.3,7.0,183.0,526.6,439.18
2016,1,27,17,15,581.0,37.0,1.3,6.5,132.0,441.7,366.92
2016,1,27,17,30,488.0,29.0,1.3,6.0,81.0,359.77,289.93
2016,1,27,17,45,244.0,14.5,1.3,5.5,40.5,179.1,60.73
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.0,2.75,4.0,39.5,12.03,0.0
2016,1,28,8,0,482.0,28.0,3.1,5.0,79.0,24.64,15.88
2016,1,28,8,15,576.0,35.5,3.0,5.5,129.5,30.45,21.99
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,36.2,27.59
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,39.09,30.3
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,42.0,32.89
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.0,43.97,34.51
2016,1,28,9,30,853.0,59.0,2.7,10.0,385.0,52.12,41.64
2016,1,28,9,45,878.5,61.0,2.7,11.0,431.5,53.72,42.78
2016,1,28,10,0,904.0,63.0,2.7,12.0,478.0,70.27,42.78
2016,1,28,10,15,920.5,65.0,2.8,13.0,518.0,125.78,66.03
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,182.21,105.01
2016,1,28,10,45,949.5,68.0,3.0,15.0,591.5,237.78,150.75
2016,1,28,11,0,962.0,69.0,3.1,16.0,625.0,293.32,199.49
2016,1,28,11,15,969.5,70.0,3.15,16.0,650.5,347.15,248.57
2016,1,28,11,30,977.0,71.0,3.2,16.0,676.0,399.97,296.58
2016,1,28,11,45,980.0,72.5,3.25,16.5,693.5,450.25,341.21
2016,1,28,12,0,983.0,74.0,3.3,17.0,711.0,498.69,383.17
2016,1,28,12,15,985.5,74.5,3.3,17.0,720.0,543.92,422.16
2016,1,28,12,30,988.0,75.0,3.3,17.0,729.0,586.83,458.39
2016,1,28,12,45,988.5,74.5,3.35,17.5,729.0,625.17,489.59
2016,1,28,13,0,989.0,74.0,3.4,18.0,729.0,660.65,517.89
2016,1,28,13,15,987.0,74.0,3.35,18.0,721.0,692.09,543.21
2016,1,28,13,30,985.0,74.0,3.3,18.0,713.0,720.29,565.7
2016,1,28,13,45,981.0,73.0,3.3,18.5,696.0,742.73,582.8
2016,1,28,14,0,977.0,72.0,3.3,19.0,679.0,761.61,596.17
2016,1,28,14,15,970.0,71.0,3.2,19.0,654.0,774.75,605.84
2016,1,28,14,30,963.0,70.0,3.1,19.0,629.0,784.18,613.0
2016,1,28,14,45,947.5,70.0,3.05,19.0,595.5,784.84,614.27
2016,1,28,15,0,932.0,70.0,3.0,19.0,562.0,781.78,613.1
2016,1,28,15,15,916.0,68.0,2.6,18.5,522.0,772.4,606.59
2016,1,28,15,30,900.0,66.0,2.2,18.0,482.0,759.56,597.39
2016,1,28,15,45,878.5,63.0,1.85,17.5,436.5,738.15,582.05
2016,1,28,16,0,857.0,60.0,1.5,17.0,391.0,713.76,564.16
2016,1,28,16,15,823.0,56.5,1.4,16.0,341.0,683.3,544.58
2016,1,28,16,30,789.0,53.0,1.3,15.0,291.0,644.36,517.84
2016,1,28,16,45,737.5,48.0,1.2,14.5,238.5,589.71,476.96
2016,1,28,17,0,686.0,43.0,1.1,14.0,186.0,534.46,433.29
2016,1,28,17,15,595.0,36.0,1.05,13.5,135.0,451.53,364.69
2016,1,28,17,30,504.0,29.0,1.0,13.0,84.0,371.36,291.95
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.0,185.45,77.96
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,40.5,12.48,0.0
2016,1,29,8,0,492.0,29.0,3.0,9.0,81.0,25.58,16.46
2016,1,29,8,15,585.0,36.5,3.1,9.5,132.5,31.36,22.43
2016,1,29,8,30,678.0,44.0,3.2,10.0,184.0,37.08,27.91
2016,1,29,8,45,731.5,49.0,3.35,11.0,236.5,40.35,30.93
2016,1,29,9,0,785.0,54.0,3.5,12.0,289.0,43.61,33.78
2016,1,29,9,15,819.5,57.5,3.55,13.0,339.5,45.52,35.31
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,53.58,42.25
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.0,55.86,43.96
2016,1,29,10,0,901.0,67.0,3.8,16.0,482.0,74.34,44.61
2016,1,29,10,15,917.5,69.0,4.05,16.5,522.5,129.89,68.33
2016,1,29,10,30,934.0,71.0,4.3,17.0,563.0,186.36,107.44
2016,1,29,10,45,945.5,72.5,4.55,18.0,596.5,242.17,153.28
2016,1,29,11,0,957.0,74.0,4.8,19.0,630.0,297.89,202.06
2016,1,29,11,15,964.5,75.0,4.9,19.0,655.5,351.67,251.02
2016,1,29,11,30,972.0,76.0,5.0,19.0,681.0,404.46,299.01
2016,1,29,11,45,973.5,78.0,5.1,19.5,698.0,454.55,343.61
2016,1,29,12,0,975.0,80.0,5.2,20.0,715.0,502.69,385.54
2016,1,29,12,15,977.5,80.5,5.25,20.0,724.0,547.8,424.75
2016,1,29,12,30,980.0,81.0,5.3,20.0,733.0,590.62,461.3
2016,1,29,12,45,979.0,81.0,5.35,20.0,733.0,628.53,493.39
2016,1,29,13,0,978.0,81.0,5.4,20.0,733.0,663.52,522.65
2016,1,29,13,15,975.5,80.5,5.4,20.0,724.0,694.04,547.91
2016,1,29,13,30,973.0,80.0,5.4,20.0,715.0,721.3,570.34
2016,1,29,13,45,967.5,79.5,5.4,20.0,698.0,743.16,588.47
2016,1,29,14,0,962.0,79.0,5.4,20.0,681.0,761.47,603.03
2016,1,29,14,15,954.0,78.0,5.3,19.5,655.5,773.85,613.68
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,782.54,621.78
2016,1,29,14,45,935.0,75.0,5.1,19.0,597.0,784.22,623.66
2016,1,29,15,0,924.0,73.0,5.0,19.0,564.0,782.2,622.98
2016,1,29,15,15,908.0,71.0,4.7,18.5,524.0,772.87,617.18
2016,1,29,15,30,892.0,69.0,4.4,18.0,484.0,760.11,608.84
2016,1,29,15,45,869.5,66.0,4.1,18.0,438.5,738.03,592.74
2016,1,29,16,0,847.0,63.0,3.8,18.0,393.0,719.34,579.3
2016,1,29,16,15,812.5,59.5,3.45,17.0,343.0,682.25,553.5
2016,1,29,16,30,778.0,56.0,3.1,16.0,293.0,642.99,525.17
2016,1,29,16,45,725.5,50.5,2.8,15.0,240.5,587.04,482.67
2016,1,29,17,0,673.0,45.0,2.5,14.0,188.0,530.51,437.32
2016,1,29,17,15,582.5,38.0,2.5,13.0,137.0,447.79,368.17
2016,1,29,17,30,492.0,31.0,2.5,12.0,86.0,367.51,295.02
2016,1,29,17,45,246.0,15.5,2.5,11.5,43.0,188.85,94.88
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,17.0,3.85,7.0,40.0,13.63,0.37
2016,1,30,8,0,429.0,34.0,4.0,8.0,80.0,27.81,18.54
2016,1,30,8,15,528.0,42.5,4.05,8.5,131.0,33.73,24.67
2016,1,30,8,30,627.0,51.0,4.1,9.0,182.0,39.57,30.29
2016,1,30,8,45,691.5,56.0,4.15,10.0,235.5,46.26,36.41
2016,1,30,9,0,756.0,61.0,4.2,11.0,289.0,49.3,39.05
2016,1,30,9,15,793.0,65.0,4.2,11.5,340.0,51.37,40.78
2016,1,30,9,30,830.0,69.0,4.2,12.0,391.0,53.46,42.47
2016,1,30,9,45,857.0,72.0,4.25,13.0,438.0,54.69,43.27
2016,1,30,10,0,884.0,75.0,4.3,14.0,485.0,73.74,43.8
2016,1,30,10,15,901.5,77.0,4.35,14.5,525.5,135.91,74.16
2016,1,30,10,30,919.0,79.0,4.4,15.0,566.0,191.94,113.47
2016,1,30,10,45,931.5,80.5,4.45,16.0,600.0,247.43,159.34
2016,1,30,11,0,944.0,82.0,4.5,17.0,634.0,302.93,208.07
2016,1,30,11,15,952.0,83.5,4.55,17.5,660.0,356.89,256.77
2016,1,30,11,30,960.0,85.0,4.6,18.0,686.0,409.93,304.32
2016,1,30,11,45,966.0,85.5,4.7,18.5,704.0,460.2,348.88
2016,1,30,12,0,972.0,86.0,4.8,19.0,722.0,508.88,391.1
2016,1,30,12,15,974.0,86.0,4.8,19.0,730.5,553.39,429.65
2016,1,30,12,30,976.0,86.0,4.8,19.0,739.0,595.54,465.46
2016,1,30,12,45,975.0,86.5,4.85,19.5,739.0,633.97,496.84
2016,1,30,13,0,974.0,87.0,4.9,20.0,739.0,669.52,525.31
2016,1,30,13,15,971.0,86.5,4.85,20.0,730.0,699.81,549.95
2016,1,30,13,30,968.0,86.0,4.8,20.0,721.0,726.82,571.74
2016,1,30,13,45,960.5,86.0,4.8,20.5,703.0,747.92,587.93
2016,1,30,14,0,953.0,86.0,4.8,21.0,685.0,765.4,600.62
2016,1,30,14,15,944.0,84.5,4.7,21.0,659.0,776.57,608.97
2016,1,30,14,30,935.0,83.0,4.6,21.0,633.0,784.03,614.78
2016,1,30,14,45,924.0,80.5,4.5,21.0,599.5,785.19,616.16
2016,1,30,15,0,913.0,78.0,4.4,21.0,566.0,782.68,615.05
2016,1,30,15,15,895.5,76.0,4.15,20.5,526.0,772.3,609.13
2016,1,30,15,30,878.0,74.0,3.9,20.0,486.0,764.77,605.41
2016,1,30,15,45,852.5,71.0,3.65,19.5,440.0,740.69,589.45
2016,1,30,16,0,827.0,68.0,3.4,19.0,394.0,713.61,571.12
2016,1,30,16,15,791.0,64.0,3.15,18.0,343.5,674.94,544.69
2016,1,30,16,30,755.0,60.0,2.9,17.0,293.0,634.17,515.74
2016,1,30,16,45,700.0,55.0,2.7,16.0,240.5,577.27,473.1
2016,1,30,17,0,645.0,50.0,2.5,15.0,188.0,519.71,427.38
2016,1,30,17,15,552.5,41.5,2.55,14.5,137.5,440.89,360.97
2016,1,30,17,30,460.0,33.0,2.6,14.0,87.0,359.87,287.86
2016,1,30,17,45,230.0,16.5,2.65,13.5,43.5,183.06,101.99
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,17.0,2.7,10.0,39.5,13.57,1.07
2016,1,31,8,0,413.0,34.0,3.0,11.0,79.0,27.69,18.26
2016,1,31,8,15,510.0,42.5,3.0,11.5,129.0,33.59,24.27
2016,1,31,8,30,607.0,51.0,3.0,12.0,179.0,39.41,29.79
2016,1,31,8,45,676.0,54.5,3.0,13.0,232.0,44.76,34.64
2016,1,31,9,0,745.0,58.0,3.0,14.0,285.0,46.6,36.17
2016,1,31,9,15,781.5,62.0,2.9,14.5,335.0,48.76,37.97
2016,1,31,9,30,818.0,66.0,2.8,15.0,385.0,50.92,39.7
2016,1,31,9,45,848.0,67.5,2.7,16.0,432.0,51.12,39.6
2016,1,31,10,0,878.0,69.0,2.6,17.0,479.0,77.9,45.98
2016,1,31,10,15,895.0,71.0,2.5,18.0,519.5,132.45,70.08
2016,1,31,10,30,912.0,73.0,2.4,19.0,560.0,188.01,108.46
2016,1,31,10,45,925.5,74.0,2.35,20.0,593.5,242.87,152.93
2016,1,31,11,0,939.0,75.0,2.3,21.0,627.0,297.86,200.02
2016,1,31,11,15,947.5,76.5,2.3,21.5,653.0,351.66,247.2
2016,1,31,11,30,956.0,78.0,2.3,22.0,679.0,404.62,293.14
2016,1,31,11,45,955.0,81.5,2.3,22.5,696.0,454.49,335.77
2016,1,31,12,0,954.0,85.0,2.3,23.0,713.0,502.27,375.5
2016,1,31,12,15,956.5,85.5,2.25,23.5,722.0,546.78,411.39
2016,1,31,12,30,959.0,86.0,2.2,24.0,731.0,589.03,444.47
2016,1,31,12,45,960.5,85.0,2.15,24.5,731.5,626.88,473.4
2016,1,31,13,0,962.0,84.0,2.1,25.0,732.0,662.0,499.54
2016,1,31,13,15,959.5,83.5,2.0,25.0,723.5,692.23,522.25
2016,1,31,13,30,957.0,83.0,1.9,25.0,715.0,719.24,542.2
2016,1,31,13,45,953.0,82.0,1.8,25.0,698.0,741.39,558.39
2016,1,31,14,0,949.0,81.0,1.7,25.0,681.0,760.07,571.02
2016,1,31,14,15,941.0,80.0,1.55,25.0,655.5,772.34,578.62
2016,1,31,14,30,933.0,79.0,1.4,25.0,630.0,780.96,583.76
2016,1,31,14,45,921.0,77.0,1.25,25.0,597.0,781.84,583.69
2016,1,31,15,0,909.0,75.0,1.1,25.0,564.0,779.05,581.24
2016,1,31,15,15,892.0,73.0,1.0,24.5,524.5,768.94,575.68
2016,1,31,15,30,875.0,71.0,0.9,24.0,485.0,755.44,567.91
2016,1,31,15,45,851.0,68.0,0.8,24.0,439.5,738.65,556.82
2016,1,31,16,0,827.0,65.0,0.7,24.0,394.0,712.62,539.3
2016,1,31,16,15,792.0,61.5,0.7,23.0,344.0,675.21,516.97
2016,1,31,16,30,757.0,58.0,0.7,22.0,294.0,635.7,492.23
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.0,579.02,453.55
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,521.81,412.01
2016,1,31,17,15,557.0,40.5,0.75,19.0,139.5,438.07,346.8
2016,1,31,17,30,466.0,33.0,0.8,18.0,89.0,365.06,284.21
2016,1,31,17,45,233.0,16.5,0.9,17.5,44.5,186.52,110.09
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,196.5,18.0,1.4,10.0,40.5,14.4,2.26
2016,2,1,8,0,393.0,36.0,1.5,11.0,81.0,29.41,19.84
2016,2,1,8,15,491.0,45.5,1.65,11.5,131.0,36.09,26.53
2016,2,1,8,30,589.0,55.0,1.8,12.0,181.0,42.63,32.72
2016,2,1,8,45,321.0,88.5,2.0,13.0,160.0,64.87,52.62
2016,2,1,9,0,53.0,122.0,2.2,14.0,139.0,95.89,79.88
2016,2,1,9,15,423.0,98.0,2.45,14.5,262.5,69.41,56.24
