Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,793.0,74.0,2.7,15.0,386.0,57.0,45.06
2016,2,1,9,45,553.5,134.5,2.95,16.0,364.5,92.27,75.62
2016,2,1,10,0,314.0,195.0,3.2,17.0,343.0,144.22,109.22
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,174.89,131.69
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,190.01,147.88
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,221.79,171.24
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,254.03,195.4
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,308.08,228.52
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,406.83,302.04
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,456.12,345.59
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,503.51,386.77
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,547.17,424.83
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,588.65,460.48
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,625.35,491.05
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,659.27,518.92
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,688.55,543.6
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,714.68,565.62
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,735.35,583.48
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,752.57,598.32
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,762.94,606.84
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,775.06,616.86
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,774.03,617.2
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,769.36,614.99
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,756.62,606.02
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,740.48,594.58
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,711.75,573.58
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,684.44,553.54
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,643.6,523.0
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,601.04,490.41
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,539.45,441.63
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,477.9,391.16
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,392.01,319.49
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,309.48,246.82
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,188.64,119.49
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,45.31,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,13.08,2.2
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,29.24,19.91
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,34.84,25.64
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,40.42,30.98
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,43.55,33.83
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,46.69,36.54
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,48.88,38.37
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,51.05,40.12
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,59.42,47.25
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,84.03,49.17
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,140.61,75.95
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,198.23,117.59
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,255.35,165.84
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,312.34,216.8
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,367.37,267.33
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,421.5,316.74
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,473.14,362.63
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,522.95,405.72
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,569.11,445.54
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,612.93,482.49
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,651.87,514.02
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,687.9,542.52
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,719.29,567.72
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,747.35,589.98
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,770.27,608.27
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,789.57,622.62
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,801.6,631.48
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,809.81,638.01
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,811.62,640.03
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,809.68,639.53
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,799.69,633.37
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,786.19,624.66
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,769.32,612.49
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,742.97,593.21
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,705.03,567.94
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,664.84,539.98
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,606.16,495.83
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,546.82,449.06
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,460.95,379.39
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,386.22,313.26
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,245.11,167.36
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,79.84,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,13.03,2.9
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,29.14,20.49
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,35.22,26.76
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,41.22,32.62
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,43.91,35.14
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,46.67,37.55
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,48.45,39.06
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,50.25,40.52
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,57.74,47.13
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,83.43,48.91
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,140.77,77.32
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,198.99,120.75
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,256.64,170.89
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,314.23,223.82
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,369.72,276.27
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,424.19,327.45
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,475.84,374.78
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,525.49,419.14
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,571.82,459.55
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,615.75,496.86
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,655.2,529.63
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,691.58,559.14
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,723.1,585.39
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,751.29,608.66
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,773.44,626.99
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,791.91,641.47
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,804.67,651.56
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,813.65,658.98
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,815.1,660.94
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,812.8,660.3
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,803.0,655.11
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,789.66,647.36
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,773.57,636.32
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,747.91,617.87
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,710.34,590.49
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,670.48,560.84
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,615.44,517.1
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,559.51,470.74
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,476.63,401.35
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,404.24,335.29
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,272.55,196.48
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,112.36,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,13.66,3.84
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,28.15,19.72
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,33.38,25.1
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,38.58,30.12
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,41.82,33.12
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,45.04,35.95
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,46.9,37.52
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,55.24,44.93
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,57.47,46.62
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,86.2,49.69
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,144.02,78.76
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,202.66,122.48
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,260.66,172.34
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,318.55,224.68
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,374.42,276.34
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,429.26,326.58
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,481.67,373.36
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,531.57,416.71
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,577.81,456.23
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,621.66,492.74
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,661.64,524.62
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,698.85,553.56
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,731.11,578.79
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,760.03,601.04
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,783.09,618.26
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,802.52,631.8
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,815.68,641.39
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,825.02,648.45
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,824.49,648.67
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,820.14,646.45
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,810.01,639.23
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,802.81,634.2
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,780.28,618.72
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,754.57,600.99
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,716.53,575.52
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,676.16,547.56
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,619.6,505.74
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,562.14,461.29
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,478.39,395.22
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,405.3,331.8
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,276.48,203.09
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,115.52,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,9.1,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,19.28,8.34
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.05,21.39
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,35.87,27.35
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,41.59,32.91
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,49.67,40.36
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,53.77,43.96
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,56.03,45.76
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,58.29,47.49
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,60.04,48.72
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,89.0,52.38
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,144.03,80.89
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,200.33,122.96
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,262.23,175.92
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,317.9,226.1
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,371.49,275.53
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,424.29,323.8
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,474.21,368.2
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,522.46,410.05
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,546.16,432.52
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,560.47,446.2
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,621.83,496.27
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,683.79,546.21
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,714.26,570.86
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,741.53,592.87
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,762.74,608.95
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,780.4,621.26
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,791.99,631.15
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,799.93,638.57
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,803.06,641.72
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,796.84,638.21
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,785.25,630.39
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,770.17,620.12
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,742.95,601.1
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,717.47,583.33
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,676.44,553.87
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,633.49,522.11
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,571.27,474.04
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,508.87,423.03
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,423.87,353.58
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,341.62,282.27
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,195.92,146.34
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,10.01,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,18.33,8.02
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,29.87,21.05
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,35.94,27.15
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,41.91,32.89
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,44.98,35.7
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,48.06,38.35
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,49.78,39.77
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,51.51,41.14
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,59.1,47.76
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,90.43,51.25
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,148.03,81.73
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,206.5,126.45
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,263.93,176.78
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,321.41,229.82
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,377.83,283.18
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,433.28,335.33
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,485.69,383.45
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,536.25,428.79
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,582.89,470.57
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,627.12,509.44
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,667.59,543.46
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,705.16,574.34
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,737.54,601.49
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,766.55,625.56
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,790.15,644.1
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,810.08,659.4
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,823.7,669.97
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,833.46,677.77
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,834.79,679.32
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,832.3,678.16
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,822.78,672.62
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,809.65,664.41
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,788.24,648.89
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,770.38,636.07
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,734.37,609.18
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,695.95,580.22
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,643.18,538.51
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,589.36,494.13
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,509.81,428.39
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,431.98,358.98
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,309.72,238.18
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,159.98,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,10.91,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,21.41,11.01
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,32.56,23.85
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,39.11,30.43
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,45.52,36.55
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,47.58,38.43
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,54.49,44.6
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,56.73,46.46
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,58.96,48.26
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,59.2,48.13
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,91.57,52.11
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,148.35,82.93
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,212.72,132.49
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,269.0,181.03
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,325.36,231.83
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,380.37,282.4
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,434.47,331.62
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,485.4,377.36
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,534.36,420.34
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,580.14,459.36
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,623.64,495.5
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,662.99,527.73
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,699.6,557.16
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,730.88,582.65
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,758.87,605.28
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,781.59,621.95
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,800.75,635.17
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,813.66,644.55
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,822.82,651.3
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,824.24,652.84
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,821.91,651.86
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,811.67,645.59
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,804.55,641.96
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,782.84,626.6
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,757.94,608.87
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,720.05,582.61
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,679.85,553.84
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,624.35,512.39
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,567.94,468.34
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,493.49,408.57
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,416.19,341.81
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,292.92,225.2
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,132.88,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,20.82,10.78
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,28.78,20.18
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,33.99,25.44
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,39.15,30.39
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,41.93,32.91
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,44.71,35.3
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,52.1,41.87
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,54.48,43.81
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,70.92,58.35
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,122.59,85.32
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,169.16,114.3
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,215.46,150.72
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,259.49,187.91
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,304.92,227.73
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,363.35,274.57
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,435.5,334.79
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,487.96,382.15
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,538.13,426.32
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,584.31,466.97
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,628.13,504.81
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,668.44,538.28
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,705.98,568.86
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,738.13,595.65
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,766.93,619.52
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,791.43,638.84
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,812.37,655.41
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,825.73,665.99
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,835.23,673.88
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,839.36,678.17
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,839.63,679.77
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,831.24,675.33
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,819.19,668.23
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,800.07,654.82
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,777.69,638.89
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,743.23,613.97
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,706.48,586.8
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,662.43,552.48
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,610.57,510.32
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,535.51,449.04
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,462.01,384.23
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,342.66,269.69
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,215.66,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,10.91,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,19.8,10.3
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,28.7,20.09
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,33.0,24.42
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,37.32,28.51
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,39.76,30.71
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,47.41,37.49
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,50.27,39.82
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,53.02,41.99
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,54.88,43.33
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,93.17,49.56
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,150.47,81.08
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,208.54,125.29
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,266.25,175.13
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,323.63,226.77
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,378.96,277.41
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,433.23,326.54
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,485.13,372.27
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,534.48,414.58
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,580.26,453.63
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,623.69,489.92
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,662.94,521.26
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,699.34,549.68
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,730.92,574.85
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,759.23,597.26
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,781.87,613.13
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,800.91,626.26
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,813.53,635.64
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,822.37,642.49
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,823.56,644.24
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,821.02,643.51
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,811.53,637.74
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,798.55,629.44
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,784.09,619.12
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,759.78,601.52
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,723.77,577.02
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,685.45,550.07
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,633.19,511.87
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,579.93,471.12
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,501.92,410.69
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,425.69,346.67
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,317.2,246.28
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,191.67,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,11.82,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,19.83,10.64
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,31.39,22.57
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,36.44,27.66
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,41.45,32.45
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,44.52,35.2
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,47.57,37.8
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,49.67,39.45
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,51.74,41.02
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,60.24,48.27
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,99.81,55.04
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,156.72,87.25
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,214.63,131.58
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,271.21,179.97
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,327.61,229.83
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,382.8,279.12
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,437.09,326.77
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,488.34,370.96
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,537.88,412.54
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,583.57,450.01
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,626.94,484.67
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,666.48,515.59
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,703.14,543.67
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,734.8,568.17
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,763.18,589.92
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,785.84,605.14
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,804.87,617.84
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,817.88,627.63
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,827.14,634.99
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,828.94,637.65
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,827.0,637.91
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,818.28,633.56
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,806.05,626.84
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,789.68,616.03
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,763.45,598.15
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,727.39,575.17
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,688.97,549.79
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,633.91,510.85
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,577.91,469.35
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,505.67,413.56
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,430.52,350.45
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,314.21,245.84
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,188.99,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,75.91,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,12.73,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,22.08,12.41
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,31.35,22.06
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,36.43,27.0
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,41.47,31.64
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,44.56,34.34
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,47.62,36.89
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,49.34,38.16
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,51.06,39.39
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,59.71,46.63
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,102.45,54.37
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,160.16,87.04
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,218.72,131.55
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,276.51,180.82
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,334.16,231.84
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,389.7,281.3
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,444.19,329.08
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,496.38,373.94
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,546.22,415.6
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,592.37,454.01
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,636.15,489.66
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,675.02,519.82
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,710.9,546.99
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,742.34,571.22
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,770.47,592.62
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,792.48,608.39
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,810.83,621.73
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,822.76,630.28
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,830.91,636.3
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,832.34,637.97
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,830.05,637.22
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,819.63,630.94
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,812.55,627.03
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,789.06,611.67
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,762.47,594.01
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,725.06,569.64
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,685.31,542.91
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,628.94,503.04
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,577.45,465.09
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,499.38,405.17
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,423.56,342.28
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,306.63,238.96
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,182.11,15.65
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,71.99,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
