Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,930.46,703.07
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,907.48,687.47
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,890.04,675.74
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,853.78,653.12
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,814.95,628.36
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,762.57,592.14
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,708.82,554.03
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,643.13,508.87
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,573.51,458.27
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,475.92,383.05
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,383.48,306.16
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,241.96,173.54
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,68.02,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,8.19,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,14.64,0.0
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,24.0,14.76
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,33.04,23.35
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,38.22,28.16
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,47.3,36.17
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,50.4,38.8
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,53.45,41.28
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,55.11,42.4
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,56.74,43.45
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,57.86,44.06
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,103.8,56.87
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,163.13,88.29
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,223.88,132.75
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,284.92,183.28
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,346.45,236.05
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,406.09,287.51
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,465.25,337.76
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,522.17,385.46
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,577.86,430.92
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,630.43,471.91
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,681.02,510.19
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,727.72,545.69
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,771.85,578.61
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,811.44,605.95
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,847.93,629.9
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,879.04,651.1
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,906.65,669.97
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,928.23,684.85
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,945.99,697.32
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,957.46,706.42
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,965.0,713.39
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,962.46,712.61
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,956.06,709.48
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,945.2,703.62
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,939.58,701.39
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,915.57,685.65
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,888.28,667.85
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,851.05,645.08
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,811.26,620.15
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,759.2,585.13
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,711.22,552.16
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,640.38,503.88
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,570.47,453.66
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,473.1,379.16
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,380.67,302.78
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,244.79,177.12
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,73.32,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,9.55,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,16.52,1.95
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,29.16,19.13
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,43.2,32.13
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,48.18,36.86
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,53.13,41.29
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,56.53,44.08
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,59.83,46.64
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,60.4,46.77
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,67.35,52.33
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,67.98,52.55
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,106.48,58.82
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,162.92,89.63
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,221.61,132.75
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,288.05,187.14
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,347.39,237.48
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,404.71,285.63
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,461.78,332.35
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,517.15,377.87
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,571.37,421.29
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,621.43,459.58
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,668.9,494.79
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,713.71,528.31
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,756.18,559.52
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,794.51,587.47
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,830.03,611.84
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,814.34,599.52
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,776.7,570.63
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,858.67,632.06
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,924.8,677.03
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,894.53,656.64
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,844.33,622.06
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,821.06,607.51
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,798.76,593.28
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,795.05,593.28
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,794.74,595.36
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,739.46,557.11
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,689.58,522.4
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,630.89,482.98
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,571.75,442.31
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,525.72,410.22
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,462.85,365.01
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,409.39,326.5
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,371.61,297.82
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,303.33,243.36
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,237.45,188.13
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,128.23,91.66
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,8.19,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,15.87,3.47
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,33.7,23.44
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,51.08,39.54
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,69.11,55.78
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,86.76,71.27
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,99.89,82.55
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,110.17,91.1
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,122.26,100.85
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,133.83,109.96
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,138.11,112.97
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,159.05,111.34
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,178.39,111.48
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,225.36,139.42
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,283.25,188.44
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,347.93,243.99
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,404.35,292.9
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,460.31,340.39
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,513.89,385.23
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,566.34,427.76
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,615.3,465.37
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,662.1,499.89
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,705.59,532.02
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,746.76,561.53
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,781.97,585.08
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,814.04,604.66
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,842.73,623.17
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,868.27,639.46
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,893.8,655.7
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,908.99,665.09
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,918.02,671.66
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,923.34,676.02
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,776.59,577.64
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,611.88,459.0
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,589.9,445.86
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,566.2,430.4
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,686.33,522.62
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,791.09,600.37
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,746.42,570.37
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,694.66,536.18
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,627.54,489.99
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,561.27,442.68
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,486.6,387.91
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,414.05,332.43
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,303.62,244.29
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,213.07,168.61
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,127.3,91.98
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,16.64,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,11.37,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,20.28,7.38
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,34.37,23.72
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,48.65,36.84
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,39.73,29.36
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,31.72,22.36
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,37.48,27.4
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,43.24,32.35
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,52.12,39.87
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,61.02,47.28
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,73.94,58.03
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,86.46,65.18
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,129.91,99.46
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,173.02,132.69
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,219.64,167.87
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,258.57,196.88
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,280.12,212.6
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,302.39,228.81
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,310.43,234.79
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,317.74,240.21
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,324.48,245.18
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,330.86,249.87
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,365.8,275.73
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,402.65,302.64
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,311.45,234.88
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,210.95,159.03
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,209.29,158.14
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,207.55,156.9
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,424.33,322.69
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,648.67,482.95
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,645.98,479.38
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,641.59,476.65
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,556.12,416.57
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,482.62,363.83
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,461.12,349.96
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,438.57,334.83
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,495.25,380.88
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,565.59,435.59
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,657.94,507.04
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,732.18,562.38
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,675.94,523.34
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,618.89,483.98
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,540.33,428.64
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,470.4,376.73
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,378.73,304.05
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,292.67,232.45
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,157.32,116.03
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,12.28,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,21.82,9.54
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,36.23,25.37
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,50.8,38.78
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,59.89,47.02
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,68.64,54.67
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,74.44,59.63
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,80.73,64.89
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,77.56,61.79
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,102.4,82.65
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,97.85,78.45
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,93.07,70.78
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,84.14,63.2
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,74.47,55.09
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,91.54,68.55
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,108.25,81.52
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,108.42,81.3
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,108.57,81.1
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,99.6,73.91
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,90.51,66.66
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,229.31,173.83
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,370.99,277.42
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,461.67,342.04
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,561.66,411.04
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,570.31,413.5
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,577.32,415.44
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,578.94,417.79
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,578.95,419.1
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,588.05,427.14
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,596.34,434.6
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,763.06,555.25
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,908.01,653.05
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,880.15,634.88
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,841.8,611.44
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,779.72,572.41
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,721.06,534.74
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,540.78,408.88
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,346.69,265.61
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,207.43,160.93
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,69.01,50.65
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,59.67,43.43
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,50.33,35.94
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,41.02,28.49
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,31.72,20.87
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,23.32,13.79
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,14.94,6.64
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,8.34,0.8
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,13.19,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,22.7,11.75
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,37.02,27.45
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,50.85,40.75
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,58.51,48.07
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,67.75,56.53
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,89.87,76.44
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,122.08,105.08
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,95.35,80.55
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,77.55,64.19
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,78.15,64.37
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,129.44,78.23
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,184.06,114.04
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,247.79,166.11
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,304.61,216.71
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,362.43,269.31
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,418.64,320.4
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,475.27,370.9
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,530.0,418.6
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,583.91,464.28
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,635.01,506.59
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,683.6,545.87
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,727.59,581.57
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,769.32,614.82
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,807.88,644.79
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,843.86,671.21
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,873.66,693.18
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,900.21,712.79
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,921.74,727.39
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,939.73,739.47
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,950.84,749.26
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,958.22,756.54
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,959.98,759.08
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,957.92,759.06
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,956.31,759.02
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,941.95,749.84
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,919.77,735.41
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,894.24,718.6
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,856.98,693.8
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,817.19,666.84
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,766.56,631.32
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,720.26,598.26
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,649.96,544.02
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,580.48,488.46
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,485.41,409.52
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,394.83,329.8
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,263.51,208.4
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,123.35,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,11.82,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.21,11.35
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,30.23,21.55
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,38.93,29.98
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,44.6,35.32
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,50.06,40.22
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,52.87,42.62
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,61.1,49.83
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,63.12,51.26
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,65.06,52.57
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,67.37,54.42
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,125.16,69.94
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,184.22,109.41
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,252.35,165.3
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,311.6,217.79
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,371.33,271.59
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,430.04,324.13
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,488.26,374.98
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,543.88,423.13
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,598.37,469.05
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,649.95,510.76
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,699.73,549.95
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,745.54,586.01
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,788.91,619.53
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,827.55,646.82
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,863.26,671.35
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,894.33,693.46
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,922.02,713.21
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,944.37,729.71
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,963.06,743.82
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,974.43,752.55
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,981.91,758.81
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,982.99,761.24
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,980.17,761.19
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,969.48,756.4
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,955.12,749.21
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,942.77,742.17
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,917.91,726.26
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,882.41,703.01
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,844.27,678.03
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,794.69,643.11
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,743.43,606.2
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,674.44,555.17
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,612.02,507.06
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,521.32,433.87
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,434.77,359.82
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,301.17,238.68
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,159.98,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,11.82,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,21.15,11.88
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,28.92,20.57
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,36.45,27.91
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,44.46,35.38
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,49.01,39.45
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,51.64,41.6
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,54.2,43.6
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,55.81,44.7
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,57.36,45.71
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,72.63,58.94
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,132.45,72.75
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,193.26,113.76
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,255.28,164.72
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,316.9,219.12
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,378.77,274.42
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,438.98,327.72
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,498.55,379.06
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,555.65,426.87
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,611.35,471.97
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,664.29,513.51
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,715.2,552.23
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,762.11,588.06
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,806.41,620.94
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,846.34,647.67
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,883.16,672.08
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,914.22,693.73
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,941.71,713.03
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,964.24,729.44
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,982.95,743.44
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,994.49,752.01
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,1002.03,758.11
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,999.84,758.24
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,993.76,756.0
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,983.05,750.41
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,968.66,742.49
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,944.83,728.53
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,926.83,718.72
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,890.68,696.4
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,851.87,672.02
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,799.85,637.51
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,746.31,600.98
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,682.51,555.14
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,614.33,503.8
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,520.2,429.4
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,430.38,353.93
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,297.27,235.11
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,157.46,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,14.1,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,25.49,15.56
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,35.65,26.15
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,45.39,35.35
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,49.5,39.17
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,53.58,42.72
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,56.19,44.88
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,58.71,46.88
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,66.51,53.4
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,68.29,54.54
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,77.45,52.42
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,134.33,74.65
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,192.48,114.4
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,252.17,163.26
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,318.44,221.08
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,377.6,273.98
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,434.84,324.95
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,491.68,374.47
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,546.84,422.11
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,600.84,467.62
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,650.8,508.04
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,698.66,545.74
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,743.22,581.06
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,785.35,613.89
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,822.87,640.24
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,857.48,663.88
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,886.99,684.85
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,913.15,703.43
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,933.2,716.52
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,949.6,727.09
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,959.54,734.4
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,965.69,739.21
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,967.09,741.16
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,964.65,740.6
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,952.39,734.49
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,945.92,732.69
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,921.67,717.15
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,894.26,699.45
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,856.26,674.85
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,815.81,648.18
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,767.01,613.62
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,712.63,574.18
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,642.32,523.28
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,572.91,470.82
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,475.44,392.41
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,382.64,313.19
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,257.71,202.01
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,124.49,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,45.18,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,16.37,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,28.03,17.36
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,41.37,30.4
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,54.25,42.31
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,56.1,44.13
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,63.74,50.81
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,100.07,82.38
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,128.67,106.7
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,146.16,120.85
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,157.34,129.42
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,173.38,135.4
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,195.13,150.87
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,228.78,175.12
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,266.88,203.15
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,298.98,226.64
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,346.74,263.06
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,391.48,293.42
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,483.11,363.67
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,536.13,407.5
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,588.2,449.3
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,637.58,487.84
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,685.63,524.2
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,729.43,557.47
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,770.98,588.34
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,808.28,613.23
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,842.92,635.4
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,872.42,655.05
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,898.72,672.4
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,919.37,684.8
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,936.51,694.83
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,946.0,701.4
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,951.75,705.74
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,948.26,704.03
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,950.8,706.63
2016,3,23,15,15,839.0,117.0,4.1,26.5,691.5,938.68,700.85
2016,3,23,15,30,825.0,114.0,4.0,26.0,649.0,923.03,692.89
2016,3,23,15,45,807.5,110.0,3.9,26.0,601.0,899.61,678.37
2016,3,23,16,0,790.0,106.0,3.8,26.0,553.0,873.06,661.79
2016,3,23,16,15,763.5,101.5,3.55,25.5,500.0,834.88,637.58
2016,3,23,16,30,737.0,97.0,3.3,25.0,447.0,799.89,615.41
2016,3,23,16,45,702.0,91.0,3.1,24.5,391.0,748.69,581.49
2016,3,23,17,0,667.0,85.0,2.9,24.0,335.0,696.36,546.0
2016,3,23,17,15,613.5,77.5,2.6,23.0,278.0,626.44,496.81
