Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,560.0,70.0,2.3,22.0,221.0,557.39,446.19
2016,3,23,17,45,473.0,60.0,2.05,21.0,166.5,461.89,372.57
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,370.83,297.6
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,212.87,164.24
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,28.99,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,11.68,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,23.43,14.37
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,30.21,21.45
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,36.82,27.79
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,44.4,34.79
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,48.51,38.46
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,51.14,40.66
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,53.69,42.72
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,54.22,42.94
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,63.61,51.0
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,81.91,50.86
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,141.61,77.52
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,201.63,120.55
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,263.15,172.69
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,324.71,228.32
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,386.46,284.67
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,446.81,339.22
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,506.56,391.94
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,563.44,441.66
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,618.94,488.95
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,671.77,531.85
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,722.44,571.81
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,769.01,608.77
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,812.97,641.98
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,853.0,669.76
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,889.96,695.07
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,921.55,717.47
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,949.61,737.31
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,972.22,751.81
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,991.0,763.62
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1003.63,772.67
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1012.28,779.1
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,1012.49,779.79
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,1008.75,777.96
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,998.86,773.15
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,985.21,765.88
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,963.95,751.88
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,939.31,735.61
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,904.27,711.8
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,875.4,692.93
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,826.11,658.16
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,775.17,621.65
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,707.67,572.9
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,640.33,522.19
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,547.64,449.18
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,466.37,381.08
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,333.27,264.99
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,196.51,41.44
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,76.79,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,12.48,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,25.09,16.1
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,33.07,24.18
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,40.78,31.52
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,45.16,35.51
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,49.39,39.17
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,56.89,45.69
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,59.54,47.79
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,61.58,49.2
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,63.49,50.48
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,83.97,50.49
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,141.8,77.57
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,209.95,127.27
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,270.25,176.94
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,329.16,228.63
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,388.36,280.84
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,446.44,330.8
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,503.73,378.55
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,558.05,422.41
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,611.08,463.69
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,661.12,501.56
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,708.97,536.63
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,753.32,569.73
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,795.24,600.44
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,830.97,624.12
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,863.54,645.6
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,892.61,665.96
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,918.36,684.21
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,936.86,698.17
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,951.69,709.87
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,960.75,717.5
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,966.07,722.83
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,965.67,724.53
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,971.25,730.49
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,958.45,723.76
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,942.06,714.87
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,917.95,700.75
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,890.68,684.47
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,852.51,660.19
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,817.38,637.88
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,765.13,603.37
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,711.73,567.19
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,641.89,517.4
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,572.85,466.13
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,480.48,393.86
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,392.22,320.33
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,269.44,213.75
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,140.32,40.39
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,51.4,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,17.1,0.0
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,33.38,23.19
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,46.13,35.58
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,59.18,47.73
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,72.42,59.6
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,94.09,78.57
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,114.05,95.74
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,136.44,114.68
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,149.68,125.16
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,162.51,135.13
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,177.02,139.26
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,195.11,152.26
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,215.05,167.15
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,235.23,182.38
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,291.11,221.35
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,363.13,273.87
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,413.7,309.69
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,495.67,372.09
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,548.85,414.69
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,601.18,455.39
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,649.59,491.99
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,696.23,526.2
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,739.52,558.5
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,780.64,588.7
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,781.41,586.65
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,767.74,574.21
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,836.88,627.32
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,902.32,674.35
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,888.26,663.68
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,859.03,640.61
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,807.09,603.82
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,737.96,554.95
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,720.82,544.37
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,701.52,531.89
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,742.18,564.72
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,764.87,584.9
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,640.22,494.76
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,535.99,417.17
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,469.51,369.84
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,420.2,333.97
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,381.5,305.16
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,342.55,275.58
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,298.51,242.15
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,254.06,207.29
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,202.24,164.75
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,150.83,121.15
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,91.63,69.31
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,16.41,0.83
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,17.52,1.7
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,34.17,23.6
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,46.81,35.63
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,59.81,47.54
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,67.79,54.69
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,75.46,61.31
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,80.59,65.66
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,96.08,78.95
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,88.95,72.3
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,81.24,65.22
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,90.14,69.37
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,99.09,76.49
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,157.4,123.12
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,215.47,168.74
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,273.25,212.01
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,341.1,263.81
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,398.25,304.84
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,501.33,385.71
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,555.01,430.23
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,607.91,472.84
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,658.06,512.36
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,707.07,549.97
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,750.89,583.69
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,792.46,615.05
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,830.3,640.5
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,865.59,663.69
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,894.75,683.99
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,920.64,702.04
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,942.41,717.25
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,960.67,730.13
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,971.01,737.66
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,977.59,742.81
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,978.63,744.74
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,975.86,744.27
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,964.5,737.26
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,959.22,734.7
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,937.62,721.7
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,912.71,706.52
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,875.73,682.63
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,836.23,657.24
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,787.47,624.87
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,737.13,590.56
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,675.11,546.21
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,608.72,496.61
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,520.05,426.97
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,435.23,356.57
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,309.4,247.45
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,182.37,79.38
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,68.6,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,14.82,2.57
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,30.01,20.74
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,37.72,28.42
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,45.17,35.49
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,49.69,39.57
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,54.04,43.3
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,56.59,45.27
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,65.04,52.42
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,66.8,53.53
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,68.44,54.55
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,99.78,58.32
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,156.91,88.94
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,214.76,132.33
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,273.84,182.15
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,339.09,238.6
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,397.31,289.33
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,454.01,337.88
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,510.03,384.32
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,563.37,427.94
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,615.52,469.22
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,664.47,506.12
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,711.41,540.34
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,754.84,570.75
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,795.91,598.3
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,831.48,620.53
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,864.04,640.51
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,892.07,658.56
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,916.82,674.44
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,934.72,685.87
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,949.02,695.08
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,957.64,701.36
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,972.19,711.72
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,970.48,710.28
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,965.03,706.78
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,951.98,702.49
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,935.43,695.96
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,909.79,682.02
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,881.08,665.93
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,674.05,523.82
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,444.76,351.94
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,592.16,470.75
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,699.22,552.2
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,629.52,502.23
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,560.59,452.1
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,468.44,381.2
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,380.29,308.82
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,262.74,208.41
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,145.97,69.57
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,51.9,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,18.01,5.66
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,35.58,25.09
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,47.48,36.34
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,58.95,46.84
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,65.51,52.58
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,73.13,59.0
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,67.66,53.92
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,85.31,68.93
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,88.64,71.38
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,91.87,73.72
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,149.41,116.38
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,195.31,151.6
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,204.22,158.25
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,199.2,154.09
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,178.34,137.29
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,155.49,118.98
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,136.39,103.61
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,116.43,87.55
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,115.29,86.57
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,114.14,85.57
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,121.45,91.1
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,128.91,96.73
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,125.77,94.22
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,122.55,91.67
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,135.43,101.62
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,148.54,111.7
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,165.07,124.62
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,181.86,137.74
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,182.03,137.7
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,182.17,137.7
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,166.98,126.07
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,151.58,114.25
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,159.46,120.39
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,167.57,126.7
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,208.14,159.04
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,250.86,193.0
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,187.58,143.99
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,124.83,94.63
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,100.98,76.15
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,77.19,57.38
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,67.67,49.88
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,58.33,42.43
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,48.56,34.67
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,38.8,26.76
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,29.51,18.99
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,20.23,11.11
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,12.74,4.63
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.63,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.26,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,9.22,2.39
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,13.18,5.96
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,17.59,9.89
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,22.01,13.76
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,27.32,18.37
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,32.63,22.93
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,30.88,21.25
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,29.13,19.59
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,32.25,21.01
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,35.37,23.5
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,70.92,52.34
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,105.5,79.96
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,106.11,80.24
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,106.69,80.53
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,150.09,114.65
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,193.91,148.64
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,194.39,148.86
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,194.78,149.08
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,209.33,160.07
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,224.18,171.22
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,261.22,199.71
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,299.11,228.64
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,302.31,230.55
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,305.44,232.51
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,353.2,268.86
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,397.15,301.98
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,474.75,360.64
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,568.28,429.54
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,604.73,457.69
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,655.91,496.35
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,622.58,473.16
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,602.5,459.6
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,557.37,426.92
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,511.12,393.17
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,595.25,460.09
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,674.27,521.96
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,732.05,569.61
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,787.56,611.77
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,737.61,576.91
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,686.71,541.35
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,639.59,508.58
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,591.19,473.27
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,506.62,407.54
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,425.51,341.17
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,307.04,241.43
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,189.66,105.76
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,70.36,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,17.57,7.18
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,34.8,24.5
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,44.5,33.65
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,55.43,43.58
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,56.19,44.26
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,57.24,45.03
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,59.62,46.77
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,61.87,48.36
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,65.16,50.79
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,62.43,48.05
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,105.28,56.07
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,172.35,96.75
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,230.26,140.07
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,290.19,189.63
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,350.25,241.96
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,410.56,294.36
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,469.31,344.03
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,527.67,391.94
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,583.21,437.13
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,637.39,480.01
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,688.24,518.32
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,736.98,553.98
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,782.21,587.21
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,824.9,616.3
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,863.09,640.64
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,898.28,662.73
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,928.25,682.52
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,954.76,700.01
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,976.23,714.23
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,993.97,726.1
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,1005.66,734.15
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,1013.46,739.86
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,1012.33,739.93
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,1007.35,737.74
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,996.36,732.89
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,981.72,725.81
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,959.58,712.84
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,934.19,697.81
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,907.49,682.18
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,868.83,658.25
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,818.45,626.24
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,766.57,592.48
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,699.34,548.65
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,637.99,506.95
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,546.71,439.12
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,459.52,370.29
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,334.98,266.11
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,213.22,127.4
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,80.75,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,8.19,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,22.67,11.82
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,37.82,27.53
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,47.77,37.02
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,57.4,45.88
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,65.72,53.31
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,71.66,58.38
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,74.4,60.63
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,77.0,62.69
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,38.61,28.53
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.11,6.79
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,123.89,93.83
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,227.73,170.92
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,185.43,141.45
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,116.42,90.41
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,145.26,113.6
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,174.53,136.95
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,309.54,240.44
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,519.57,404.83
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,466.32,366.91
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,386.1,303.06
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,283.05,222.3
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,170.58,132.58
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,256.71,201.15
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,347.28,271.93
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,347.96,271.84
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,348.3,271.69
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,346.42,270.34
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,344.19,268.76
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,298.91,233.71
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,262.3,205.22
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,232.05,181.97
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,201.35,158.11
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,291.98,231.26
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,377.74,299.55
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,392.19,312.76
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,406.64,326.28
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,448.12,361.49
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,470.52,381.88
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,535.88,438.81
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,577.29,477.06
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,527.75,439.26
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,479.18,401.63
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,504.81,425.57
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,509.01,431.28
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,430.75,365.65
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,355.54,299.99
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,246.9,202.98
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,126.35,79.53
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,45.45,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,10.01,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,19.76,10.38
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,30.29,21.5
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,35.95,27.05
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,41.46,32.19
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,48.44,38.43
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,51.52,40.97
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,53.59,42.52
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,55.58,43.94
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,56.67,44.55
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,67.24,53.41
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,119.36,65.15
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,179.26,102.24
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,239.38,149.45
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,300.47,201.5
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,360.89,255.09
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,421.4,308.4
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,480.51,358.97
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,538.9,407.41
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,594.62,453.15
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,648.89,496.51
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,700.26,535.58
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,749.56,572.04
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,794.67,605.31
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,837.18,634.41
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,875.33,659.4
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,910.39,682.14
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,940.44,702.41
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,966.99,720.37
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,988.14,735.21
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,1005.51,747.72
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,1016.13,755.53
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,1022.81,760.95
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,1020.69,760.76
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,1014.74,758.29
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,1003.59,752.14
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,988.81,743.76
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,966.51,730.86
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,940.96,715.85
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,914.17,700.24
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,875.31,676.08
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,825.37,643.78
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,773.86,609.67
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,707.51,563.34
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,646.97,519.5
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,559.34,452.61
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,475.35,384.95
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,353.5,283.26
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,236.29,154.69
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,90.34,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
