Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,20.52,11.18
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,30.99,21.82
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,37.02,27.61
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,42.87,32.95
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,50.79,39.92
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,54.56,43.01
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,56.48,44.37
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,58.34,45.63
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,59.3,45.98
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,60.2,46.29
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,125.01,67.52
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,184.49,104.45
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,244.58,151.32
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,305.72,202.87
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,366.09,255.34
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,426.56,307.38
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,485.27,356.36
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,543.25,403.16
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,598.85,447.67
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,653.06,489.89
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,704.11,527.71
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,753.11,563.01
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,798.32,595.79
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,840.98,624.59
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,878.95,650.11
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,913.86,673.55
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,943.77,693.29
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,970.22,710.8
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,991.28,725.32
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1008.58,737.57
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,1019.16,745.18
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,1025.82,750.48
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,1026.19,751.92
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,1022.69,751.08
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,1011.38,745.37
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,996.38,737.45
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,973.46,724.43
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,947.28,709.34
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,921.44,694.6
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,883.47,671.45
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,833.98,640.05
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,782.84,606.82
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,716.53,563.05
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,650.29,517.29
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,568.91,456.49
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,485.43,390.46
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,363.48,289.68
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,247.33,165.7
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,94.93,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,22.62,13.19
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,34.32,24.8
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,40.58,30.8
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,46.64,36.32
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,49.95,39.15
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,53.16,41.75
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,60.49,47.87
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,62.52,49.26
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,63.26,49.5
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,65.39,50.93
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,122.2,65.2
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,189.96,110.22
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,248.59,156.4
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,308.32,206.96
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,367.67,258.49
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,427.21,309.49
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,484.83,357.82
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,541.77,404.02
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,596.74,447.14
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,650.38,487.74
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,700.41,524.4
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,748.48,558.47
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,792.55,589.8
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,834.1,617.0
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,871.77,640.04
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,906.48,660.8
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,935.87,679.18
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,961.86,695.29
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,981.58,707.32
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,997.56,717.03
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,1007.85,722.62
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,1014.3,725.85
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,1013.5,725.87
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,1008.89,723.73
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,997.66,717.61
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,982.85,709.46
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,959.05,695.71
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,941.69,686.28
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,905.56,665.93
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,866.86,643.81
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,817.57,614.12
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,766.72,582.64
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,705.27,544.21
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,639.51,500.67
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,552.62,437.78
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,469.26,373.67
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,349.9,276.73
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,237.22,161.58
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,89.65,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,12.18,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,22.98,13.61
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,33.35,23.78
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,39.26,29.39
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,45.0,34.56
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,48.02,37.11
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,55.87,43.78
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,58.11,45.39
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,60.25,46.87
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,61.09,47.2
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,66.94,51.81
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,133.48,72.27
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,192.55,110.56
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,251.99,157.75
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,312.36,209.13
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,372.12,260.94
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,431.98,312.2
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,490.07,360.98
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,547.44,407.77
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,602.43,452.15
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,656.04,494.32
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,706.4,532.21
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,754.78,567.68
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,798.76,599.88
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,840.15,628.33
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,877.19,653.9
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,911.17,677.56
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,940.6,697.52
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,966.59,715.22
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,986.33,727.75
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1002.31,737.92
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,1013.05,747.36
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,1019.96,754.48
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,1018.58,754.78
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,1013.36,752.74
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,962.45,720.71
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,905.48,684.44
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,925.44,700.07
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,945.76,715.56
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,909.92,693.61
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,871.51,670.01
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,820.6,635.92
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,768.26,600.23
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,706.83,558.09
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,640.99,510.96
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,552.47,444.18
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,467.6,376.72
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,349.22,278.97
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,238.53,166.87
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,89.67,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.4,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,30.31,19.76
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,47.65,36.11
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,59.51,47.09
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,71.93,58.21
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,93.02,76.46
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,110.29,90.94
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,125.31,103.36
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,139.57,114.91
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,147.47,120.92
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,159.31,121.68
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,199.23,143.12
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,240.71,172.06
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,253.36,171.99
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,305.85,208.21
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,364.53,264.53
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,409.77,306.88
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,456.45,344.81
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,503.22,381.93
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,541.56,411.76
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,578.19,439.45
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,660.26,503.69
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,756.67,578.16
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,803.38,612.52
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,847.81,643.46
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,888.83,671.81
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,927.22,698.18
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,958.41,719.48
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,986.16,738.45
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1010.05,753.31
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1030.24,765.69
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,1041.65,774.99
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,1049.07,781.82
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,1043.19,778.31
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,1033.51,772.48
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,1021.62,764.95
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,1006.07,755.12
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,985.29,741.9
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,960.98,726.51
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,934.27,710.51
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,895.27,685.86
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,849.4,656.1
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,801.56,624.35
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,735.65,580.03
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,669.73,533.78
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,586.93,471.23
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,513.65,412.46
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,393.87,314.19
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,283.04,201.51
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,109.84,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,17.91,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,30.36,20.12
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,41.93,31.2
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,55.26,43.39
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,67.98,54.74
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,76.79,62.23
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,85.13,69.09
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,97.86,79.69
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,109.8,89.44
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,82.86,65.79
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,76.85,48.02
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,144.04,78.54
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,203.76,118.72
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,262.92,165.87
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,323.38,217.0
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,383.82,269.23
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,444.23,320.65
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,502.77,369.43
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,560.22,415.84
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,615.35,459.85
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,669.03,501.57
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,716.81,536.66
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,761.03,568.14
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,783.36,582.34
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,796.6,589.5
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,799.01,588.42
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,792.72,581.14
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,834.21,610.7
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,874.94,639.17
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,844.52,617.08
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,809.08,591.93
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,829.97,607.27
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,848.55,620.63
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,843.85,618.44
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,836.09,614.51
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,870.89,642.11
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,897.32,661.99
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,921.27,678.6
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,933.49,687.58
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,895.21,664.26
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,854.47,639.51
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,806.79,608.89
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,752.35,573.05
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,683.59,528.47
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,615.38,482.26
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,524.92,416.29
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,437.95,348.92
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,322.21,254.95
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,215.61,153.97
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,78.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,18.78,0.0
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,31.9,21.58
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,44.28,33.43
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,54.7,43.09
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,64.71,52.08
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,70.31,56.79
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,76.15,61.52
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,101.18,82.92
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,131.98,108.89
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,137.35,112.62
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,141.62,104.23
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,201.38,142.49
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,246.36,176.83
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,275.08,195.99
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,322.37,232.13
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,367.82,271.49
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,408.42,305.8
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,424.34,320.82
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,425.9,322.75
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,474.64,359.62
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,524.12,396.87
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,593.48,448.49
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,669.7,504.43
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,648.35,487.16
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,617.06,462.47
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,643.77,480.98
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,670.39,498.94
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,632.77,471.25
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,597.12,444.9
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,615.54,459.13
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,633.58,472.88
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,567.37,425.68
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,482.79,364.61
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,657.18,498.09
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,816.71,615.8
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,880.57,663.92
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,933.72,701.63
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,908.92,686.44
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,881.17,669.75
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,840.56,644.53
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,797.87,617.57
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,741.67,580.32
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,684.62,541.58
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,614.38,491.56
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,540.62,437.06
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,449.15,365.69
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,362.9,295.18
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,259.97,208.47
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,165.28,119.5
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,54.0,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.28,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.64
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,33.53,23.07
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,50.92,39.17
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,66.73,53.54
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,82.16,67.23
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,93.34,76.84
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,107.15,88.48
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,131.87,109.28
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,150.05,124.15
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,145.3,119.2
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,149.49,109.92
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,162.96,118.62
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,167.57,129.39
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,183.95,141.67
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,200.78,154.24
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,242.86,186.36
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,295.27,226.28
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,180.84,137.69
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,51.54,35.65
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,123.73,92.88
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,195.42,148.71
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,393.56,301.61
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,615.46,465.23
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,609.59,459.39
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,596.58,448.99
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,574.01,431.32
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,547.54,410.67
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,587.57,440.85
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,628.89,471.56
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,648.85,486.96
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,681.09,511.03
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,573.88,433.86
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,460.11,350.0
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,731.69,559.57
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,962.46,725.86
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,782.14,597.34
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,575.53,443.03
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,527.43,409.17
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,478.63,373.58
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,653.77,513.42
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,790.06,618.49
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,739.11,582.7
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,686.94,546.36
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,617.26,495.97
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,544.1,441.41
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,459.57,375.1
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,379.19,308.94
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,272.28,218.46
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,174.97,127.68
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,57.97,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.69,4.58
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.85,22.46
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,47.19,35.79
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.39,44.27
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.25,52.14
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,47.34,36.16
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,40.58,29.99
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,67.23,52.95
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,92.2,74.08
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,92.26,73.68
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,92.22,69.91
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,158.8,121.94
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,228.69,175.15
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,191.86,146.34
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,150.79,114.34
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,168.1,127.66
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,185.84,141.26
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,159.86,120.65
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,132.66,99.13
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,181.3,136.86
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,230.57,174.65
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,233.99,177.15
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,237.49,179.82
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,252.67,191.65
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,268.05,203.62
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,323.54,245.67
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,378.71,286.88
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,281.9,214.03
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,176.81,133.6
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,150.85,113.59
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,124.58,93.08
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,144.51,108.95
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,164.82,125.09
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,192.25,146.52
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,220.64,168.62
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,228.34,175.01
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,236.52,181.86
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,302.62,234.73
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,355.68,277.23
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,302.12,236.51
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,248.3,195.03
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,446.74,358.38
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,615.92,493.45
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,546.36,440.49
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,478.45,388.19
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,373.88,305.0
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,291.36,236.42
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,199.37,158.45
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,98.68,70.33
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,35.63,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,10.46,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,19.35,6.27
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,37.06,25.82
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,54.84,42.0
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,67.99,53.82
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,77.73,62.34
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,61.63,48.1
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,48.56,36.49
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,68.93,53.74
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,100.88,80.49
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,141.75,114.2
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,189.02,143.19
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,215.5,162.12
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,225.76,170.56
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,271.48,199.82
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,333.84,243.18
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,368.72,265.82
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,434.78,314.84
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,487.28,356.99
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,541.05,398.82
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,592.17,437.16
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,642.48,473.41
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,691.08,507.18
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,736.28,537.4
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,777.9,565.56
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,817.41,590.41
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,853.95,611.36
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,888.08,630.3
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,915.84,646.66
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,940.47,660.96
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,960.77,673.16
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,977.65,683.32
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,837.02,592.95
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,648.47,463.23
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,537.93,388.91
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,407.6,297.41
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,716.73,522.92
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,967.87,685.98
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,946.93,670.84
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,922.72,657.16
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,886.09,636.15
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,847.05,613.5
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,800.34,584.34
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,757.3,557.18
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,691.57,516.06
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,626.34,473.69
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,542.88,415.69
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,462.64,356.69
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,349.64,269.3
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,246.43,178.56
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,91.94,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.57,7.76
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,33.58,23.49
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,47.09,36.09
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,55.9,44.24
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,64.38,51.8
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,50.68,39.5
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,50.34,39.0
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,58.78,46.17
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,67.25,53.25
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,117.09,95.83
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,163.97,128.78
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,157.54,122.83
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,149.4,115.85
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,138.46,106.65
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,126.67,96.85
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,128.01,97.71
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,129.37,98.6
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,143.16,109.14
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,157.32,119.91
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,197.4,151.09
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,238.13,182.44
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,247.45,189.11
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,256.9,195.92
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,233.52,178.02
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,209.44,159.56
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,163.17,123.43
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,116.01,86.34
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,304.04,232.69
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,498.78,377.64
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,395.54,300.67
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,277.78,211.77
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,331.22,253.17
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,375.6,287.09
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,268.55,205.62
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,178.09,135.56
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,195.34,149.82
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,213.36,164.62
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,153.53,117.83
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,94.68,71.08
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,125.66,96.55
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,159.52,124.35
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,86.0,65.2
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,20.26,11.2
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,17.16,8.7
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,14.07,6.16
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,169.38,139.69
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,316.79,260.03
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,222.75,179.45
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,134.13,99.79
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,45.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
