Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.34,9.09
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,33.17,23.12
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,45.58,34.66
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,29.94,21.1
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,19.35,11.7
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,15.39,8.11
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,11.44,4.53
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,37.5,27.49
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,63.69,50.15
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,74.84,59.46
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,85.7,65.3
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,69.56,51.85
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,53.14,38.24
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,69.63,51.52
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,86.03,64.56
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,96.39,72.74
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,106.79,80.94
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,133.82,102.13
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,161.27,123.45
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,123.42,93.44
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,84.42,62.36
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,204.12,156.55
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,324.52,247.97
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,286.19,218.13
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,246.36,187.52
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,259.8,197.53
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,273.46,207.53
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,271.89,206.36
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,270.2,205.16
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,271.64,206.41
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,273.1,207.69
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,281.76,214.48
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,290.7,221.49
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,514.73,393.44
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,729.95,548.64
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,683.67,514.84
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,636.05,481.82
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,511.16,391.72
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,387.1,299.28
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,651.26,505.7
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,846.96,646.27
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,797.3,612.23
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,751.63,582.74
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,687.55,538.68
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,623.93,493.54
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,539.0,430.39
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,457.41,366.76
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,348.68,278.59
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,249.0,189.0
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,120.41,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,11.37,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,20.33,9.85
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,29.83,20.44
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,38.94,28.97
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,43.98,33.69
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,61.12,48.91
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,78.41,63.98
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,95.47,78.54
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,114.15,94.06
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,132.56,109.02
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,133.69,109.12
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,135.02,104.57
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,150.12,115.95
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,165.7,127.55
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,206.76,158.76
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,249.1,190.52
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,283.17,215.79
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,331.05,251.56
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,365.75,276.85
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,402.79,303.74
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,481.24,361.84
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,585.16,437.74
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,667.96,500.01
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,764.29,571.38
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,807.07,600.63
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,847.46,627.59
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,882.75,650.98
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,915.13,672.38
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,943.1,690.87
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,967.77,707.23
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,986.18,718.19
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,1000.95,726.9
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,1009.65,732.83
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,1014.61,736.54
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,1013.35,736.89
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,1008.39,735.09
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,996.41,730.35
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,980.97,723.53
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,966.76,716.24
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,939.22,700.15
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,903.11,679.67
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,864.56,657.26
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,814.96,626.99
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,763.92,594.86
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,704.14,554.75
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,639.75,509.67
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,556.06,447.12
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,475.56,383.93
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,365.01,293.79
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,263.55,202.38
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,128.0,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.44,12.74
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,36.57,26.3
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,49.25,37.99
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,60.34,48.04
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,78.01,63.58
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,93.5,76.84
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,108.84,89.69
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,133.09,109.88
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,160.18,132.05
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,177.8,145.64
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,202.77,155.25
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,224.54,168.51
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,261.79,194.72
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,271.31,189.65
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,334.81,231.6
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,391.1,279.47
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,452.61,330.11
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,507.15,374.43
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,561.54,417.36
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,612.79,457.65
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,662.8,496.04
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,708.84,529.68
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,752.7,560.94
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,793.57,590.29
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,832.17,616.69
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,866.67,639.02
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,898.44,659.47
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,925.11,677.84
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,948.59,694.23
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,965.96,705.33
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,979.83,714.28
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,987.75,720.57
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,992.07,724.7
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,989.78,724.7
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,994.69,729.67
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,980.95,723.55
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,963.79,715.39
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,937.64,700.18
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,908.55,683.0
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,871.14,660.74
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,837.16,640.65
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,785.39,606.38
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,732.61,570.8
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,666.74,525.8
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,601.4,479.55
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,516.57,415.43
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,434.94,350.5
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,325.97,261.44
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,230.75,176.68
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,111.99,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,24.16,13.5
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,42.01,30.74
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,59.31,46.48
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,44.68,33.88
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,32.6,23.22
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,37.48,27.4
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,42.36,31.51
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,64.57,50.56
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,85.99,68.63
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,91.61,73.0
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,97.27,73.89
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,111.55,84.99
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,125.89,96.03
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,122.65,93.0
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,119.21,89.88
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,121.75,91.51
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,124.33,93.19
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,110.6,82.1
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,96.59,70.84
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,113.65,84.15
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,130.94,97.58
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,154.26,115.47
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,178.02,133.57
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,311.2,235.41
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,449.16,338.2
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,348.91,263.42
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,238.59,179.9
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,256.12,193.5
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,274.01,207.2
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,348.58,264.02
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,417.86,316.19
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,332.82,253.01
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,234.85,178.79
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,275.92,211.1
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,335.9,257.48
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,227.74,174.87
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,137.85,104.64
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,188.52,145.52
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,242.36,188.61
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,284.27,223.41
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,309.89,245.6
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,258.51,205.22
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,207.22,164.4
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,176.73,140.41
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,134.31,106.16
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,247.0,202.54
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,351.12,287.54
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,242.07,195.57
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,154.88,118.18
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,74.84,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,15.82,7.96
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,25.53,16.64
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,37.04,26.86
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,48.56,36.97
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,61.44,48.0
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,73.8,58.37
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,40.61,29.56
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.05,0.45
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,107.88,86.5
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,203.71,152.42
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,242.0,179.85
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,279.52,208.93
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,310.84,232.76
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,343.16,257.66
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,373.33,281.3
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,404.66,305.77
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,328.07,249.28
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,244.56,185.66
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,330.34,250.97
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,425.84,322.18
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,439.94,332.42
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,454.21,343.02
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,478.02,360.45
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,502.48,378.22
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,549.25,412.95
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,595.33,446.88
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,411.6,312.26
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,202.52,153.18
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,130.08,97.35
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,57.82,40.43
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,177.21,134.94
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,302.42,231.96
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,181.49,138.69
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,63.91,45.74
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,88.98,66.1
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,115.04,87.26
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,91.74,68.79
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,69.1,50.72
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,48.63,34.31
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,28.24,17.72
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,22.04,12.67
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,7.58
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.42
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.24
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.38
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.18,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,12.3,5.07
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,18.46,10.68
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,25.97,17.44
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,33.49,24.13
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,21.13,13.08
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,8.8,2.11
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,53.91,41.5
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,97.25,78.49
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,111.91,90.44
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,126.86,97.96
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,180.5,139.16
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,242.29,185.97
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,264.12,202.3
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,286.18,218.89
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,293.43,224.59
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,299.13,228.97
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,336.79,256.78
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,376.86,286.04
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,368.84,279.91
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,358.52,272.08
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,345.21,262.12
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,331.14,251.55
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,334.5,254.08
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,337.76,256.5
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,420.65,318.88
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,504.73,380.76
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,511.55,385.6
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,518.05,390.62
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,515.14,389.09
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,511.54,387.19
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,557.21,421.29
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,589.64,445.55
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,365.17,280.48
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,120.36,90.53
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,164.76,126.54
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,211.22,163.65
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,229.36,178.43
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,248.41,194.02
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,147.43,114.52
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,53.05,38.09
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,77.75,58.61
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,106.63,82.46
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,89.99,69.21
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,73.22,55.66
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,56.82,42.04
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,40.6,28.35
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,27.76,17.39
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,14.95,6.32
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,14.32,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,28.05,17.55
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,44.02,32.68
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,57.71,45.19
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,54.84,42.85
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,57.36,45.01
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,71.26,56.93
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,85.01,68.49
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,124.99,102.42
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,163.56,134.49
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,171.83,140.54
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,185.68,143.48
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,180.7,139.08
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,158.96,121.96
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,197.47,151.33
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,236.91,180.91
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,226.48,172.68
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,214.79,163.62
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,200.93,152.55
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,186.33,140.96
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,187.69,141.94
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,189.06,142.9
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,236.55,178.74
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,284.84,214.47
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,299.44,225.14
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,314.34,236.13
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,321.95,241.78
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,329.66,247.56
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,376.03,281.95
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,417.45,312.28
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,563.16,420.24
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,716.29,528.76
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,432.1,327.34
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,136.88,102.57
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,151.12,114.45
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,165.68,126.06
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,182.61,139.55
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,200.26,153.62
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,236.28,182.49
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,291.89,226.17
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,383.36,299.87
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,454.13,356.96
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,311.81,246.74
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,144.68,112.69
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,122.52,95.52
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,100.34,77.7
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,249.43,203.25
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,363.05,293.14
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,269.53,215.18
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,168.85,129.67
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,82.64,20.76
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,10.56,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,21.15,12.01
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,40.77,29.86
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,59.81,46.9
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,77.98,62.96
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,92.54,75.57
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,70.2,55.91
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,38.82,28.4
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,65.93,51.69
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,102.59,82.55
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,101.13,80.78
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,145.22,90.62
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,193.19,120.67
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,243.93,159.42
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,293.91,200.23
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,346.46,243.96
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,399.55,288.52
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,453.43,332.76
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,509.31,376.52
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,560.3,415.43
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,608.52,452.05
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,655.98,487.13
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,703.89,521.25
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,749.32,552.98
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,788.76,579.35
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,826.04,602.94
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,858.97,624.07
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,889.21,643.42
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,914.39,660.1
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,936.48,674.87
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,953.02,685.63
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,966.18,694.43
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,983.46,705.99
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,986.59,708.73
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,883.31,643.45
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,749.72,551.75
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,681.58,506.99
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,594.26,447.15
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,769.48,578.8
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,899.21,668.56
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,862.77,645.6
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,829.55,626.45
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,779.08,594.47
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,727.62,561.21
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,664.25,518.6
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,601.37,474.88
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,518.33,413.27
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,438.42,350.99
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,333.53,266.54
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,242.61,188.02
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,121.18,41.81
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,4.83,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,28.22,18.98
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,50.38,38.02
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,39.32,28.28
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,28.28,17.64
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,31.4,20.08
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,34.52,22.5
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,156.56,118.45
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,271.24,204.24
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,346.7,256.31
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,441.58,323.42
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,487.29,356.0
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,562.6,410.72
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,611.86,446.88
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,660.15,481.56
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,705.64,513.77
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,752.13,545.89
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,792.1,572.75
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,829.91,597.31
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,863.29,618.59
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,894.05,638.17
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,919.76,657.13
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,942.37,674.33
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,958.02,686.01
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,970.24,695.72
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,977.52,701.74
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,992.44,712.81
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,989.39,713.32
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,982.8,711.87
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,968.28,704.16
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,950.47,694.51
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,924.87,679.9
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,896.37,663.44
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,723.04,549.21
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,542.37,419.1
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,460.14,359.99
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,362.92,287.05
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,322.67,257.68
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,282.07,226.88
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,234.82,189.52
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,187.87,151.16
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,136.13,107.49
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,84.71,62.98
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,40.89,12.88
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,12.35,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,24.92,15.56
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,32.05,22.56
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,38.94,28.91
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,43.0,32.59
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,51.38,39.92
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,54.19,42.19
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,56.89,44.3
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,58.61,45.42
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,60.21,46.42
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,66.96,51.79
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,131.98,71.35
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,188.35,107.77
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,246.35,153.59
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,304.75,203.1
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,363.74,253.83
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,421.44,303.54
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,479.07,352.11
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,535.12,397.56
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,590.3,440.86
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,642.74,481.74
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,693.71,520.5
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,741.21,554.84
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,786.72,586.62
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,829.36,615.12
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,869.58,641.8
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,904.26,665.0
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,935.96,686.22
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,963.13,703.73
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,986.94,719.06
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1005.38,731.4
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1020.19,741.54
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,1028.35,747.09
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,1032.74,750.43
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,1030.48,749.67
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,1024.54,746.76
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,1011.36,740.82
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,994.72,732.79
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,970.76,718.65
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,953.8,709.29
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,917.98,687.74
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,879.71,664.5
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,831.19,632.7
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,781.19,599.45
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,719.2,558.08
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,662.72,519.36
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,583.43,462.02
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,506.87,403.96
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,401.93,321.51
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,304.92,238.7
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,154.19,72.43
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
