Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.14,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.56,17.04
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,34.03,24.28
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,41.24,30.88
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,45.57,34.77
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,49.73,38.35
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,52.46,40.53
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,60.54,47.28
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,62.07,48.29
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,63.5,49.22
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,73.15,47.46
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,128.07,67.95
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,193.07,111.81
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,250.35,156.96
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,307.61,205.16
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,365.4,254.34
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,422.41,302.75
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,479.39,349.96
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,534.09,393.41
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,587.8,434.56
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,639.54,473.8
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,689.89,510.9
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,736.84,543.64
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,781.89,574.13
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,822.94,600.69
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,861.59,625.5
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,895.23,647.49
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,925.91,667.61
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,953.0,685.48
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,976.84,701.38
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,994.49,714.11
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1008.58,724.78
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,1017.07,732.08
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,1021.91,737.26
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,1019.6,738.62
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,1013.67,737.79
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,1000.2,732.61
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,993.96,732.33
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,968.82,718.23
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,940.67,702.25
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,903.76,680.37
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,864.47,656.71
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,813.54,623.74
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,766.95,593.31
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,703.91,551.12
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,641.18,507.75
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,557.66,446.22
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,477.21,384.26
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,374.09,301.02
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,278.45,218.84
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,139.03,71.07
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,14.54,1.69
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,28.68,18.89
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,47.89,36.45
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,65.12,52.02
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,82.85,67.69
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,100.21,82.66
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,117.72,97.41
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,134.79,111.49
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,138.35,113.86
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,149.89,122.95
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,174.71,136.51
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,190.58,147.37
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,162.93,125.52
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,115.41,88.05
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,120.43,91.7
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,125.52,95.34
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,131.05,99.52
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,136.78,103.87
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,139.23,105.47
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,141.72,107.12
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,237.17,181.11
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,329.12,250.65
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,283.37,215.37
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,231.03,175.21
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,244.17,185.33
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,257.53,195.47
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,211.39,160.25
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,164.34,124.06
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,243.25,184.98
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,324.26,246.16
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,315.51,239.06
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,306.49,232.09
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,664.75,506.7
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,976.32,722.88
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,969.44,716.79
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,959.13,711.32
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,783.39,589.93
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,574.13,436.27
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,580.5,444.63
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,602.98,463.24
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,428.68,333.94
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,258.52,201.9
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,490.48,390.53
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,698.53,548.82
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,633.76,501.69
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,563.68,451.09
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,488.06,394.02
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,415.54,336.41
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,319.0,257.15
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,230.14,180.56
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,119.29,64.4
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,16.05,3.49
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.75,21.2
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,42.28,31.03
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,52.45,40.21
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,70.51,55.96
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,96.51,78.2
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,117.33,95.59
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,134.28,109.37
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,145.14,117.82
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,158.36,128.13
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,182.24,139.34
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,217.69,160.97
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,209.08,139.88
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,253.52,163.34
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,313.41,221.14
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,356.86,262.58
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,396.52,289.99
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,468.22,344.59
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,519.95,386.1
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,571.12,425.98
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,619.55,463.63
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,666.99,499.67
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,711.53,532.32
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,757.79,565.42
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,797.07,592.18
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,834.19,616.85
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,732.9,541.98
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,589.24,432.84
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,774.16,572.61
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,941.85,689.76
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,957.57,697.83
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,969.91,704.82
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,975.88,709.17
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,989.54,718.75
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,984.56,716.23
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,976.13,711.75
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,961.49,704.44
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,943.62,695.12
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,915.44,677.94
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,890.94,663.33
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,852.66,639.98
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,812.38,615.09
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,761.13,581.25
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,708.97,546.24
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,644.7,502.63
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,580.91,457.94
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,492.26,392.64
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,415.08,332.4
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,319.19,254.65
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,230.89,179.42
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,120.0,67.63
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,18.0,5.61
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,33.96,23.13
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,47.78,35.8
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,61.04,47.68
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,79.23,63.52
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,102.36,83.24
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,113.37,92.23
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,121.04,98.21
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,131.66,106.58
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,141.75,114.4
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,127.3,89.5
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,156.15,94.25
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,205.29,127.9
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,256.83,168.99
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,309.12,212.99
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,362.78,258.6
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,415.0,303.34
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,472.43,351.17
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,522.57,391.97
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,571.96,431.1
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,619.06,468.26
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,665.35,503.99
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,708.21,535.62
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,749.65,565.54
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,710.74,532.93
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,647.62,481.96
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,535.44,400.12
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,408.15,305.06
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,545.3,408.31
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,681.35,507.53
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,723.24,537.13
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,754.7,559.83
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,640.37,478.34
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,519.68,390.32
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,725.26,547.69
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,921.3,691.25
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,817.6,615.36
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,702.86,531.93
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,757.0,574.13
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,790.28,600.91
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,652.48,502.27
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,537.84,417.85
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,395.73,310.51
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,259.53,203.73
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,350.95,279.83
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,434.19,347.49
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,359.74,289.14
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,288.34,231.76
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,194.91,155.04
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,116.04,88.36
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,56.84,30.7
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.59,6.27
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.8,24.27
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,43.42,32.57
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,53.28,41.65
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,58.2,46.04
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,62.94,50.06
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,62.84,49.71
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,62.91,49.48
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,70.99,56.16
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,72.41,57.03
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,90.28,54.75
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,144.1,78.15
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,201.35,117.54
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,268.69,170.97
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,326.79,219.6
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,385.85,269.16
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,444.1,317.88
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,502.23,365.1
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,558.26,409.29
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,613.47,451.34
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,666.17,490.92
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,717.39,528.28
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,765.27,561.57
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,811.27,592.03
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,853.42,619.29
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,893.08,644.74
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,927.95,666.96
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,959.83,687.21
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,987.18,704.58
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1011.12,719.86
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,1029.17,731.52
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,1043.52,741.04
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,1051.65,745.67
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,1055.96,748.07
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,1053.03,746.77
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,1046.36,743.38
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,1033.45,736.43
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,1017.04,727.4
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,991.97,711.57
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,974.14,700.45
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,937.97,678.39
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,899.31,654.83
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,849.31,623.66
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,797.89,591.17
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,739.54,553.02
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,676.45,510.51
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,594.42,452.83
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,515.26,394.89
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,410.62,317.01
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,313.42,238.97
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,163.18,100.4
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,17.18,6.59
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,34.03,23.57
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,43.38,32.29
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,53.91,41.69
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,58.76,45.96
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,63.41,49.85
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,65.42,51.33
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,67.35,52.68
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,68.65,53.47
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,69.82,54.14
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,98.33,60.54
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,149.78,84.49
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,203.14,121.66
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,258.44,166.14
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,313.91,213.27
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,370.36,261.55
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,430.81,312.72
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,485.09,358.31
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,537.56,400.74
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,589.08,441.15
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,637.9,479.14
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,685.41,515.21
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,728.5,546.22
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,769.24,574.79
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,807.05,601.0
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,842.65,624.87
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,879.14,649.43
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,905.81,667.32
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,929.73,683.18
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,950.46,696.95
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,957.4,701.67
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,960.21,703.88
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,810.89,599.08
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,622.53,461.52
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,442.77,332.94
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,231.24,174.05
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,312.8,237.81
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,384.89,293.3
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,291.62,222.97
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,185.61,141.41
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,278.15,216.11
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,359.97,281.37
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,269.16,210.69
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,166.21,129.01
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,139.35,108.13
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,112.7,86.86
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,178.64,142.64
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,246.04,197.45
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,172.09,136.16
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,97.61,73.63
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,50.62,28.84
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,2.39,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.64,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,21.79,10.14
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,37.84,26.4
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,56.15,42.77
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,73.79,58.3
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,82.34,65.66
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,95.41,76.62
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,118.64,95.93
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,137.29,111.04
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,152.86,123.59
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,167.86,135.56
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,190.23,143.21
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,218.11,162.57
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,183.15,137.07
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,123.76,92.92
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,180.76,136.72
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,238.04,179.98
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,332.52,247.67
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,477.61,355.31
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,518.69,387.64
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,564.55,423.24
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,373.23,283.48
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,148.72,110.18
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,170.25,126.64
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,192.18,143.06
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,262.15,195.86
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,333.47,248.84
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,414.24,308.72
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,495.62,368.16
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,420.59,313.2
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,331.86,247.71
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,521.12,389.97
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,709.21,525.35
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,673.6,499.34
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,649.37,482.09
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,592.55,441.3
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,534.07,399.1
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,664.52,499.22
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,791.46,593.38
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,724.02,544.3
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,676.89,509.72
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,625.02,475.04
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,570.01,437.7
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,557.17,430.88
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,558.93,433.92
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,451.49,354.01
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,356.57,281.16
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,291.08,231.05
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,226.03,179.42
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,155.2,121.55
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,72.48,53.16
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,34.55,18.43
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,7.28,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,22.25,11.4
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.74,27.21
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,48.08,36.97
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,58.08,46.11
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,64.66,51.94
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,71.78,58.03
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,73.37,59.0
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,74.92,59.88
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,76.2,60.63
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,77.33,61.24
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,101.39,61.62
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,159.91,92.84
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,212.82,130.59
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,267.76,175.26
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,326.69,233.63
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,365.88,272.23
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,408.18,301.08
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,493.57,365.12
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,547.02,407.44
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,600.18,448.19
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,650.11,485.91
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,698.74,521.43
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,744.88,553.3
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,789.5,582.83
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,829.86,608.63
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,867.97,632.63
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,901.96,652.34
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,933.23,670.01
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,959.34,686.63
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,982.22,701.27
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,1000.32,712.99
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,1014.93,722.67
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,1022.55,728.14
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,1026.55,731.56
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,1024.87,731.63
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,1019.57,729.66
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,1006.82,723.98
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,1001.51,723.23
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,978.77,710.01
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,952.9,695.03
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,917.17,673.05
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,879.04,649.48
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,832.85,620.9
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,785.06,590.81
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,728.89,554.32
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,667.8,513.27
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,590.55,459.37
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,515.69,404.61
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,415.33,328.13
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,321.81,251.49
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,195.23,132.74
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,42.29,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.87,11.36
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.47,25.07
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,44.73,33.75
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,55.09,43.12
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,60.77,48.1
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,74.54,59.98
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,88.23,71.54
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,101.78,82.79
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,92.75,74.55
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,83.01,65.82
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,148.04,114.26
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,215.56,165.26
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,201.92,154.9
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,190.07,146.41
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,188.72,144.86
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,186.87,142.95
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,240.27,184.08
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,285.43,218.39
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,286.09,218.29
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,276.32,210.3
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,391.76,298.12
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,527.38,398.73
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,510.86,385.1
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,490.82,369.13
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,479.0,360.38
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,465.2,350.07
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,477.79,359.66
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,490.45,369.25
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,503.92,380.37
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,517.47,391.65
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,610.17,462.13
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,707.77,534.76
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,850.71,644.56
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,977.69,737.34
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,820.65,624.39
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,626.43,478.66
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,787.33,604.79
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,916.66,703.16
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,781.39,605.4
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,638.96,499.1
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,715.26,561.06
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,772.72,607.21
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,713.68,565.09
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,661.61,528.12
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,596.11,479.99
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,531.81,431.77
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,453.17,370.59
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,378.02,309.93
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,275.8,225.34
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,194.25,154.87
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,108.51,74.22
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,9.1,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.44,11.47
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.64,24.71
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,43.91,33.53
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,54.02,42.87
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,33.97,24.96
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,21.13,13.38
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,68.04,55.23
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,110.12,92.13
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,144.79,122.01
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,170.43,143.69
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,151.79,119.64
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,115.53,90.8
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,108.59,84.83
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,101.29,78.58
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,126.11,98.67
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,151.2,118.83
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,119.71,93.05
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,86.94,66.17
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,156.59,122.53
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,226.2,177.76
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,232.51,182.61
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,238.97,187.7
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,244.03,191.69
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,249.13,195.73
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,258.66,203.26
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,268.3,210.87
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,269.17,211.19
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,269.86,211.41
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,333.91,261.72
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,394.59,308.76
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,299.07,234.23
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,194.03,151.26
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,183.81,143.37
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,173.45,135.23
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,183.3,143.06
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,193.4,151.08
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,154.14,119.84
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,114.99,88.4
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,170.35,133.77
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,229.18,181.5
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,268.9,214.76
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,293.73,236.28
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,275.6,222.76
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,256.86,208.72
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,224.89,183.58
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,192.78,157.83
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,158.53,129.37
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,124.16,100.22
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,210.95,174.34
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,273.96,222.91
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,168.78,121.85
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,32.64,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
