Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,11.82,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,22.71,12.93
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,34.44,24.83
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,40.71,30.93
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,46.79,36.59
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,50.46,39.86
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,54.0,42.86
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,55.45,43.83
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,62.62,49.78
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,63.66,50.38
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,64.62,50.91
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,98.88,55.47
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,153.52,85.13
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,218.52,134.19
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,275.78,182.16
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,332.86,232.1
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,390.55,282.59
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,446.91,331.15
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,503.14,378.23
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,557.89,422.81
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,611.77,465.26
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,662.9,505.34
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,712.58,543.34
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,759.16,577.14
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,803.85,607.82
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,844.57,635.27
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,882.92,660.89
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,917.02,682.45
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,948.27,701.98
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,974.66,719.59
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,997.73,735.08
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,1015.46,747.15
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,1029.6,757.01
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,1037.14,762.32
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,1040.98,765.41
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,1039.16,765.39
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,1033.72,763.22
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,1021.13,756.13
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,1005.13,746.98
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,982.81,734.16
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,967.71,726.3
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,932.49,705.46
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,894.82,682.89
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,847.91,652.65
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,799.47,620.88
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,738.48,580.15
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,682.69,541.99
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,605.38,485.11
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,530.55,427.82
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,433.08,351.3
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,342.06,274.59
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,218.5,159.79
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,62.1,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,11.82,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,22.27,12.66
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,35.2,25.33
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,42.27,32.01
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,49.08,38.18
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,53.02,41.55
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,56.8,44.63
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,58.81,46.04
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,60.71,47.31
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,68.21,53.47
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,69.32,54.09
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,105.36,59.22
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,159.48,88.54
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,214.92,129.36
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,280.14,182.6
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,336.38,230.75
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,393.33,279.52
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,449.6,327.55
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,505.81,374.39
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,560.36,417.95
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,614.2,459.56
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,665.24,498.83
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,714.9,536.11
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,761.72,569.47
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,806.84,599.95
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,847.87,627.36
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,886.58,653.05
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,921.1,674.5
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,952.81,693.97
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,979.7,711.61
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1003.3,727.17
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1021.58,739.38
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1036.28,749.44
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,1044.9,755.74
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,1049.82,759.87
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,1047.58,759.58
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,1041.71,757.17
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,1028.68,751.41
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,1012.23,743.59
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,989.48,730.26
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,974.09,721.96
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,938.88,700.69
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,901.19,677.73
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,855.48,648.12
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,808.09,617.01
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,751.66,580.53
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,690.5,539.45
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,615.49,485.56
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,542.58,430.92
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,442.34,353.94
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,348.62,276.55
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,222.14,162.29
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,63.08,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,6.82,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,12.2,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,22.16,12.58
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,31.72,22.02
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,37.74,27.66
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,43.56,32.86
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,46.65,35.54
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,54.41,42.18
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,56.68,43.81
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,58.84,45.3
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,60.06,46.05
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,61.17,46.72
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,101.4,53.81
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,166.54,91.91
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,222.17,132.53
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,279.09,178.84
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,336.34,227.23
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,393.77,275.58
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,449.34,321.81
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,504.61,366.41
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,558.49,407.9
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,611.27,446.99
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,660.82,483.72
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,708.84,518.37
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,724.17,525.08
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,724.11,520.3
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,799.01,576.35
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,875.15,628.73
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,908.32,649.81
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,938.65,669.48
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,964.11,686.12
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,986.29,700.8
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,936.33,669.92
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,858.53,614.82
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,859.26,617.72
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,857.29,618.24
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,807.86,585.65
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,742.39,542.39
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,820.25,600.11
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,883.35,646.49
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,836.86,617.12
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,794.33,590.78
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,684.77,515.32
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,561.03,427.85
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,504.31,388.41
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,447.8,347.83
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,405.86,318.54
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,363.54,288.01
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,317.92,253.46
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,272.11,217.53
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,218.12,173.91
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,165.22,129.43
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,87.19,61.04
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.83,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,23.38,13.77
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,34.18,24.3
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,40.89,30.57
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,47.33,36.33
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,51.37,39.85
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,55.23,43.06
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,57.3,44.52
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,65.34,51.09
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,66.24,51.54
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,67.07,51.93
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,106.95,58.38
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,160.81,88.37
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,225.27,136.52
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,282.14,183.11
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,338.44,230.94
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,395.49,279.19
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,451.48,326.35
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,507.34,372.14
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,561.71,414.67
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,615.34,455.13
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,665.81,492.68
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,714.84,528.02
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,762.15,560.46
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,807.92,589.56
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,849.13,615.67
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,887.95,639.96
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,922.05,661.55
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,953.28,681.25
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,979.62,697.87
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,1002.63,712.45
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,1020.27,722.98
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1034.32,731.41
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,1042.2,737.63
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,1046.37,741.76
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,1043.97,742.6
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,1037.99,741.37
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,1025.79,737.8
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,1010.19,732.14
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,985.99,719.5
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,969.14,711.68
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,934.37,692.45
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,897.14,671.47
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,849.9,642.01
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,801.18,611.03
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,741.06,572.0
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,686.08,535.44
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,613.03,483.06
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,542.01,430.02
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,447.43,357.66
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,358.83,284.58
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,241.67,179.62
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,90.73,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,6.82,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,12.42,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,26.42,16.37
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,40.6,29.91
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,50.06,38.73
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,59.19,46.97
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,83.84,68.57
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,108.57,89.81
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,116.33,95.83
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,128.47,105.46
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,106.66,86.31
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,89.61,71.36
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,119.75,72.25
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,165.74,96.55
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,224.28,140.76
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,277.01,184.37
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,330.77,230.53
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,385.17,277.13
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,437.96,322.23
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,491.0,366.51
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,542.33,407.71
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,593.01,447.16
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,641.26,483.72
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,688.46,518.49
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,732.97,551.07
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,779.48,583.74
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,792.47,588.48
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,788.64,580.43
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,788.79,579.52
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,785.41,576.1
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,559.52,416.09
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,294.94,219.39
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,482.51,360.26
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,657.07,485.65
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,752.21,555.5
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,847.89,624.83
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,750.65,556.11
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,648.74,483.53
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,510.91,384.72
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,353.63,267.85
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,413.85,316.06
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,491.81,375.99
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,680.4,522.59
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,827.86,632.67
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,784.29,604.33
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,739.08,575.49
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,677.41,534.24
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,616.0,491.67
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,549.16,443.04
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,483.64,393.23
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,391.14,317.68
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,302.48,242.3
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,175.75,130.6
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,18.8,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.75,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.51,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,6.14,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,8.78,2.1
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,10.99,4.03
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,13.19,5.93
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,50.79,38.6
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,87.2,69.64
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,67.26,52.29
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,45.97,33.89
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,103.17,78.41
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,156.43,120.35
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,102.85,77.38
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,43.42,29.57
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,69.7,50.65
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,95.53,71.15
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,111.04,83.28
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,126.71,95.49
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,128.56,96.61
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,130.47,97.81
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,121.64,90.8
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,112.59,83.62
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,119.16,88.75
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,125.87,93.98
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,130.05,97.25
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,134.32,100.6
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,310.54,236.47
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,492.05,370.33
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,425.88,321.0
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,356.45,269.51
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,303.1,229.96
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,259.39,197.15
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,339.67,259.04
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,412.78,314.57
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,331.37,253.6
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,235.95,181.04
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,235.19,181.23
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,234.59,181.35
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,249.37,193.85
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,282.1,220.39
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,304.74,240.53
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,327.31,260.81
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,200.48,159.63
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,73.51,55.2
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,63.67,47.42
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,53.89,39.52
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,44.12,31.43
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,34.38,23.24
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,25.09,15.36
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,15.82,7.42
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,9.22,1.54
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.63,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.36,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.43,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,31.75,20.64
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,47.64,35.49
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,63.29,49.58
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,78.42,62.92
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,92.84,75.3
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,111.32,90.88
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,124.62,101.74
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,140.09,114.26
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,112.36,90.21
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,93.36,73.71
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,141.65,90.06
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,196.61,125.02
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,257.31,176.73
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,311.83,224.97
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,340.91,244.19
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,392.48,283.43
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,443.94,326.89
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,496.11,369.99
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,550.03,412.65
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,600.56,451.8
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,647.67,487.15
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,693.92,520.81
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,741.36,555.17
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,785.15,586.21
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,823.72,611.83
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,860.25,635.78
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,894.19,658.03
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,925.74,678.52
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,950.46,694.36
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,972.04,708.22
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,989.91,718.96
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,1004.38,727.56
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,1011.96,732.71
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,1016.03,735.75
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,1013.53,734.96
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,1007.54,732.09
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,994.68,724.6
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,989.63,722.45
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,965.79,708.27
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,939.03,692.34
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,904.04,671.69
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,866.72,649.32
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,825.44,622.96
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,778.02,591.97
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,718.59,553.22
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,659.21,513.33
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,584.97,460.12
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,512.85,406.37
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,420.09,334.82
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,333.01,263.35
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,217.61,163.09
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,98.36,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,34.59,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,7.73,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,14.56,0.0
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,31.79,20.65
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,49.0,36.4
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,58.67,45.22
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,68.98,54.26
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,76.17,60.34
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,83.03,65.93
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,83.82,66.24
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,83.42,65.5
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,84.54,66.05
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,85.5,66.46
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,126.23,74.13
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,173.92,101.89
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,224.62,139.68
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,284.19,187.64
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,335.55,230.61
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,388.13,274.41
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,439.88,317.56
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,491.92,359.96
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,541.88,399.03
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,591.08,436.36
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,638.27,472.02
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,684.46,506.12
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,726.99,535.98
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,767.74,563.92
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,805.61,590.23
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,841.58,614.07
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,871.3,633.92
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,898.3,652.0
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,921.89,667.62
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,942.47,681.33
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,954.69,689.98
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,963.49,696.59
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,968.45,700.56
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,978.0,707.7
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,967.63,702.26
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,954.05,694.96
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,937.3,686.76
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,917.61,676.67
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,883.25,655.62
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,846.59,632.93
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,806.16,608.2
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,757.63,577.41
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,700.81,538.75
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,644.16,499.29
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,581.32,455.31
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,519.56,410.78
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,427.86,341.86
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,356.72,286.13
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,275.21,220.09
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,198.27,155.68
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,103.83,75.51
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,16.53,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,30.72,19.96
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,44.14,32.42
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,57.13,44.09
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,69.56,54.99
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,78.13,62.28
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,86.28,69.0
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,93.85,75.06
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,100.94,80.62
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,104.67,83.27
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,108.09,85.65
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,151.57,96.99
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,199.33,126.74
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,245.97,161.42
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,295.0,200.88
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,345.57,243.02
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,396.42,285.12
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,444.92,324.4
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,494.26,363.32
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,541.55,399.82
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,588.56,435.04
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,633.74,468.82
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,678.43,501.46
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,680.17,499.56
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,667.07,486.63
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,602.11,439.29
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,522.47,380.63
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,535.44,390.16
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,548.29,399.22
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,431.14,316.09
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,299.62,220.59
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,395.68,291.42
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,486.35,356.24
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,607.13,443.97
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,731.57,531.51
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,565.59,415.07
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,394.99,291.84
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,684.83,507.98
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,924.26,674.15
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,763.51,563.34
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,597.2,445.29
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,610.94,460.4
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,620.18,471.43
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,656.72,501.71
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,668.58,514.74
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,605.58,470.87
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,543.56,426.86
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,468.85,371.57
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,397.1,316.44
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,298.29,238.26
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,219.92,173.19
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,137.12,101.79
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,45.98,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,15.76,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,26.64,16.61
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,42.85,31.36
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,61.13,47.57
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,79.21,63.32
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,93.62,75.56
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,110.05,89.21
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,109.86,88.55
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,103.69,82.84
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,63.7,48.67
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,20.3,11.65
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,72.66,53.08
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,122.2,91.97
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,105.78,78.73
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,88.59,65.0
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,218.13,163.31
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,339.48,252.19
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,394.34,288.88
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,490.98,358.67
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,538.63,394.4
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,584.98,428.18
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,629.44,460.59
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,673.42,491.84
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,698.89,507.42
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,710.14,512.71
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,600.44,435.81
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,468.89,341.25
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,555.75,404.17
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,644.12,465.63
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,643.39,464.94
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,641.1,463.87
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,734.74,531.32
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,830.93,598.47
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,892.64,642.71
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,955.67,686.95
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,940.53,678.11
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,922.07,667.27
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,827.4,604.46
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,720.5,532.26
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,699.67,520.79
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,676.65,507.08
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,569.22,431.5
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,446.2,342.48
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,547.82,422.92
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,640.02,493.39
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,577.26,448.12
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,515.51,403.61
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,427.71,338.0
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,359.44,284.97
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,278.78,221.17
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,202.51,158.53
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,107.16,78.75
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,13.22,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
