Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,13.21,0.57
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,33.78,22.71
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,53.52,40.7
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,73.02,58.08
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,89.73,72.67
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,104.21,84.96
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,118.1,96.44
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,127.75,104.06
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,136.92,111.16
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,144.06,116.44
2016,5,13,8,30,449.0,225.0,2.7,23.0,483.0,141.84,113.92
2016,5,13,8,45,480.0,233.5,2.7,23.5,532.0,179.31,122.2
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,220.62,147.54
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,263.85,179.27
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,309.61,215.13
2016,5,13,9,45,416.5,321.0,2.4,25.5,640.5,347.74,250.18
2016,5,13,10,0,280.0,383.0,2.3,26.0,611.0,379.38,277.89
2016,5,13,10,15,200.5,407.5,2.15,26.0,574.5,395.62,291.76
2016,5,13,10,30,121.0,432.0,2.0,26.0,538.0,393.45,291.0
2016,5,13,10,45,111.5,444.0,1.95,26.5,543.5,418.44,308.54
2016,5,13,11,0,102.0,456.0,1.9,27.0,549.0,433.51,318.53
2016,5,13,11,15,109.5,459.0,1.85,27.0,561.5,451.13,331.04
2016,5,13,11,30,117.0,462.0,1.8,27.0,574.0,465.08,340.94
2016,5,13,11,45,312.0,407.0,1.75,27.5,709.5,566.85,414.78
2016,5,13,12,0,507.0,352.0,1.7,28.0,845.0,687.17,498.71
2016,5,13,12,15,465.0,394.5,1.65,28.0,848.5,718.34,517.44
2016,5,13,12,30,423.0,437.0,1.6,28.0,852.0,746.44,534.42
2016,5,13,12,45,355.5,460.0,1.6,28.0,808.0,731.89,523.51
2016,5,13,13,0,288.0,483.0,1.6,28.0,764.0,713.47,510.18
2016,5,13,13,15,255.0,484.0,1.6,28.0,730.0,701.9,502.33
2016,5,13,13,30,222.0,485.0,1.6,28.0,696.0,677.72,486.13
2016,5,13,13,45,353.5,434.0,1.6,28.0,762.0,777.45,556.25
2016,5,13,14,0,485.0,383.0,1.6,28.0,828.0,880.05,625.41
2016,5,13,14,15,512.0,356.5,1.55,28.0,813.5,894.82,634.97
2016,5,13,14,30,539.0,330.0,1.5,28.0,799.0,906.9,643.83
2016,5,13,14,45,590.0,283.5,1.5,28.0,777.5,919.25,654.57
2016,5,13,15,0,641.0,237.0,1.5,28.0,756.0,933.35,666.43
2016,5,13,15,15,456.0,288.5,1.45,28.0,648.0,800.18,577.12
2016,5,13,15,30,271.0,340.0,1.4,28.0,540.0,657.2,479.32
2016,5,13,15,45,307.0,308.0,1.4,28.0,521.0,659.84,485.08
2016,5,13,16,0,343.0,276.0,1.4,28.0,502.0,659.53,487.66
2016,5,13,16,15,245.5,264.5,1.3,27.5,420.0,551.37,412.29
2016,5,13,16,30,148.0,253.0,1.2,27.0,338.0,427.42,323.84
2016,5,13,16,45,135.5,231.0,1.2,27.0,303.0,391.49,299.38
2016,5,13,17,0,123.0,209.0,1.2,27.0,268.0,355.48,273.79
2016,5,13,17,15,112.0,183.5,1.05,26.5,231.5,316.15,245.4
2016,5,13,17,30,101.0,158.0,0.9,26.0,195.0,276.65,216.24
2016,5,13,17,45,195.5,131.5,0.8,25.5,188.5,320.02,253.0
2016,5,13,18,0,290.0,105.0,0.7,25.0,182.0,369.21,291.9
2016,5,13,18,15,225.0,84.0,0.75,24.5,135.5,287.61,227.45
2016,5,13,18,30,160.0,63.0,0.8,24.0,89.0,210.61,164.83
2016,5,13,18,45,80.0,40.0,0.85,23.5,53.0,112.8,83.39
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.25,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.3,19.5,7.5,6.82,0.0
2016,5,14,6,0,0.0,15.0,1.4,20.0,15.0,13.21,1.21
2016,5,14,6,15,12.5,36.5,1.45,20.0,38.5,31.02,20.39
2016,5,14,6,30,25.0,58.0,1.5,20.0,62.0,48.02,35.85
2016,5,14,6,45,41.5,81.5,1.55,20.5,91.5,66.03,51.83
2016,5,14,7,0,58.0,105.0,1.6,21.0,121.0,83.69,67.16
2016,5,14,7,15,73.5,128.5,1.45,21.5,153.0,101.0,81.79
2016,5,14,7,30,89.0,152.0,1.3,22.0,185.0,117.95,95.74
2016,5,14,7,45,60.5,167.0,1.2,23.0,191.0,129.11,104.31
2016,5,14,8,0,32.0,182.0,1.1,24.0,197.0,139.91,112.36
2016,5,14,8,15,40.5,208.5,0.95,24.0,230.5,157.54,126.29
2016,5,14,8,30,49.0,235.0,0.8,24.0,264.0,175.06,139.87
2016,5,14,8,45,47.0,254.5,0.65,24.5,284.0,194.75,146.31
2016,5,14,9,0,45.0,274.0,0.5,25.0,304.0,214.37,159.73
2016,5,14,9,15,33.0,272.0,0.4,25.0,295.5,218.06,162.27
2016,5,14,9,30,21.0,270.0,0.3,25.0,287.0,230.16,171.24
2016,5,14,9,45,34.0,311.5,0.25,25.5,339.0,257.1,189.89
2016,5,14,10,0,47.0,353.0,0.2,26.0,391.0,296.9,217.59
2016,5,14,10,15,33.5,331.5,0.2,25.5,359.5,282.71,207.64
2016,5,14,10,30,20.0,310.0,0.2,25.0,328.0,273.65,201.59
2016,5,14,10,45,19.5,315.0,0.25,25.0,333.0,280.25,206.48
2016,5,14,11,0,19.0,320.0,0.3,25.0,338.0,286.74,211.17
2016,5,14,11,15,21.0,338.5,0.4,25.0,358.5,305.96,225.24
2016,5,14,11,30,23.0,357.0,0.5,25.0,379.0,325.62,239.51
2016,5,14,11,45,18.5,308.0,0.6,25.0,325.5,283.35,209.22
2016,5,14,12,0,14.0,259.0,0.7,25.0,272.0,239.39,177.51
2016,5,14,12,15,14.5,270.0,0.8,24.5,284.5,250.93,186.8
2016,5,14,12,30,15.0,281.0,0.9,24.0,297.0,262.62,195.94
2016,5,14,12,45,16.5,300.0,1.0,24.0,317.0,282.47,210.76
2016,5,14,13,0,18.0,319.0,1.1,24.0,337.0,302.65,225.75
2016,5,14,13,15,18.0,319.5,1.2,23.5,337.5,304.88,228.05
2016,5,14,13,30,18.0,320.0,1.3,23.0,338.0,307.04,230.42
2016,5,14,13,45,18.0,313.0,1.4,23.0,330.5,302.15,227.21
2016,5,14,14,0,18.0,306.0,1.5,23.0,323.0,297.13,223.92
2016,5,14,14,15,16.0,283.5,1.5,22.5,298.0,275.26,208.31
2016,5,14,14,30,14.0,261.0,1.5,22.0,273.0,253.04,192.33
2016,5,14,14,45,42.0,317.0,1.55,22.0,351.0,353.01,268.63
2016,5,14,15,0,70.0,373.0,1.6,22.0,429.0,445.02,336.84
2016,5,14,15,15,208.5,347.5,1.6,22.0,503.5,579.77,438.37
2016,5,14,15,30,347.0,322.0,1.6,22.0,578.0,713.14,535.1
2016,5,14,15,45,327.0,303.5,1.6,22.0,533.0,674.55,508.34
2016,5,14,16,0,307.0,285.0,1.6,22.0,488.0,634.69,481.99
2016,5,14,16,15,281.5,265.0,1.45,21.5,439.5,586.74,449.35
2016,5,14,16,30,256.0,245.0,1.3,21.0,391.0,538.26,415.84
2016,5,14,16,45,128.0,144.0,1.15,21.0,217.0,277.72,220.06
2016,5,14,17,0,0.0,43.0,1.0,21.0,43.0,37.95,25.71
2016,5,14,17,15,0.0,37.0,0.8,21.0,37.0,32.63,21.61
2016,5,14,17,30,0.0,31.0,0.6,21.0,31.0,27.31,17.27
2016,5,14,17,45,0.0,25.5,0.45,21.0,25.5,22.44,13.25
2016,5,14,18,0,0.0,20.0,0.3,21.0,20.0,17.59,9.18
2016,5,14,18,15,0.0,15.0,0.5,20.5,15.0,13.18,5.43
2016,5,14,18,30,0.0,10.0,0.7,20.0,10.0,8.77,1.64
2016,5,14,18,45,0.0,6.0,0.9,20.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,1.1,20.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,1.35,19.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,21.0,3.05,15.0,21.0,18.48,10.19
2016,5,15,6,30,0.0,34.0,3.1,15.0,34.0,29.98,20.79
2016,5,15,6,45,0.0,50.5,3.15,15.0,50.5,44.45,33.94
2016,5,15,7,0,0.0,67.0,3.2,15.0,67.0,58.38,46.47
2016,5,15,7,15,0.0,64.0,3.25,15.0,64.0,56.56,44.83
2016,5,15,7,30,0.0,61.0,3.3,15.0,61.0,53.89,42.35
2016,5,15,7,45,5.0,112.0,3.35,15.5,114.5,96.04,79.08
2016,5,15,8,0,10.0,163.0,3.4,16.0,168.0,134.76,112.03
2016,5,15,8,15,12.5,181.0,3.4,16.5,188.0,149.01,123.49
2016,5,15,8,30,15.0,199.0,3.4,17.0,208.0,163.32,134.88
2016,5,15,8,45,27.5,234.5,3.45,17.5,252.5,181.35,141.75
2016,5,15,9,0,40.0,270.0,3.5,18.0,297.0,211.43,164.13
2016,5,15,9,15,48.5,298.0,3.4,18.0,333.0,238.03,184.22
2016,5,15,9,30,57.0,326.0,3.3,18.0,369.0,266.11,205.56
2016,5,15,9,45,62.0,349.5,3.25,18.5,399.0,291.6,224.63
2016,5,15,10,0,67.0,373.0,3.2,19.0,429.0,318.04,244.31
2016,5,15,10,15,51.5,368.0,3.1,19.5,412.0,316.74,242.99
2016,5,15,10,30,36.0,363.0,3.0,20.0,395.0,313.0,239.67
2016,5,15,10,45,38.5,381.0,2.9,20.5,416.5,333.91,254.81
2016,5,15,11,0,41.0,399.0,2.8,21.0,438.0,355.47,270.19
2016,5,15,11,15,29.0,356.0,2.75,21.0,384.0,319.98,243.4
2016,5,15,11,30,17.0,313.0,2.7,21.0,330.0,284.45,216.51
2016,5,15,11,45,25.5,360.5,2.65,21.0,385.5,330.97,251.6
2016,5,15,12,0,34.0,408.0,2.6,21.0,441.0,382.71,289.87
2016,5,15,12,15,30.5,397.0,2.6,21.0,427.0,376.22,284.82
2016,5,15,12,30,27.0,386.0,2.6,21.0,413.0,368.99,279.47
2016,5,15,12,45,24.5,371.0,2.6,21.5,395.5,358.22,271.04
2016,5,15,13,0,22.0,356.0,2.6,22.0,378.0,339.79,256.98
2016,5,15,13,15,19.0,328.0,2.6,22.0,347.0,313.59,237.63
2016,5,15,13,30,16.0,300.0,2.6,22.0,316.0,286.68,217.65
2016,5,15,13,45,17.0,304.0,2.6,22.0,320.5,292.79,222.56
2016,5,15,14,0,18.0,308.0,2.6,22.0,325.0,299.01,227.49
2016,5,15,14,15,20.5,315.0,2.6,21.5,333.5,309.72,236.35
2016,5,15,14,30,23.0,322.0,2.6,21.0,342.0,320.74,245.5
2016,5,15,14,45,86.5,360.0,2.6,21.0,431.0,442.93,339.35
2016,5,15,15,0,150.0,398.0,2.6,21.0,520.0,570.78,434.15
2016,5,15,15,15,84.0,328.0,2.55,21.0,395.5,414.47,318.42
2016,5,15,15,30,18.0,258.0,2.5,21.0,271.0,259.45,200.14
2016,5,15,15,45,16.0,239.5,2.5,21.0,251.0,240.45,186.39
2016,5,15,16,0,14.0,221.0,2.5,21.0,231.0,221.32,172.03
2016,5,15,16,15,7.5,189.5,2.45,20.5,194.5,184.31,143.52
2016,5,15,16,30,1.0,158.0,2.4,20.0,158.0,147.33,114.56
2016,5,15,16,45,0.5,113.0,2.4,20.0,113.0,102.66,78.9
2016,5,15,17,0,0.0,68.0,2.4,20.0,68.0,60.13,44.32
2016,5,15,17,15,0.0,59.0,2.25,20.0,59.0,52.12,37.89
2016,5,15,17,30,0.0,50.0,2.1,20.0,50.0,44.12,31.37
2016,5,15,17,45,0.0,41.5,2.0,20.0,41.5,36.59,25.15
2016,5,15,18,0,0.0,33.0,1.9,20.0,33.0,29.06,18.84
2016,5,15,18,15,0.0,24.5,1.7,19.5,24.5,21.55,12.48
2016,5,15,18,30,0.0,16.0,1.5,19.0,16.0,14.06,6.06
2016,5,15,18,45,0.0,10.0,1.35,19.0,10.0,8.78,1.41
2016,5,15,19,0,0.0,4.0,1.2,19.0,4.0,3.5,0.0
2016,5,15,19,15,0.0,2.0,1.15,18.5,2.0,1.82,0.0
2016,5,15,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.67,0.14
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,22.91,13.8
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,36.05,25.8
2016,5,16,6,45,0.0,59.5,3.15,18.0,59.5,51.55,39.75
2016,5,16,7,0,0.0,78.0,3.3,18.0,78.0,66.89,53.36
2016,5,16,7,15,0.0,98.0,3.3,18.5,98.0,83.21,67.45
2016,5,16,7,30,0.0,118.0,3.3,19.0,118.0,99.36,81.1
2016,5,16,7,45,24.0,155.0,3.35,19.5,166.5,127.56,104.78
2016,5,16,8,0,48.0,192.0,3.4,20.0,215.0,146.13,119.86
2016,5,16,8,15,24.0,153.0,3.3,20.0,164.5,122.42,99.35
2016,5,16,8,30,0.0,114.0,3.2,20.0,114.0,99.42,79.57
2016,5,16,8,45,0.0,106.5,3.1,20.5,106.5,93.7,70.95
2016,5,16,9,0,0.0,99.0,3.0,21.0,99.0,87.61,65.68
2016,5,16,9,15,2.5,139.0,2.9,21.5,141.0,121.59,92.4
2016,5,16,9,30,5.0,179.0,2.8,22.0,183.0,155.49,118.57
2016,5,16,9,45,17.0,250.0,2.75,22.5,264.0,216.92,165.4
2016,5,16,10,0,29.0,321.0,2.7,23.0,345.0,268.09,203.47
2016,5,16,10,15,22.0,297.5,2.5,23.0,316.0,261.7,198.34
2016,5,16,10,30,15.0,274.0,2.3,23.0,287.0,242.3,183.44
2016,5,16,10,45,85.0,371.5,2.15,23.5,449.5,350.76,264.01
2016,5,16,11,0,155.0,469.0,2.0,24.0,612.0,466.65,347.1
2016,5,16,11,15,150.0,480.0,1.85,24.0,621.0,486.84,360.58
2016,5,16,11,30,145.0,491.0,1.7,24.0,630.0,506.7,374.07
2016,5,16,11,45,109.5,483.0,1.6,24.5,589.0,492.38,362.36
2016,5,16,12,0,74.0,475.0,1.5,25.0,548.0,469.64,344.8
2016,5,16,12,15,246.0,458.0,1.4,25.0,700.0,600.27,439.19
2016,5,16,12,30,418.0,441.0,1.3,25.0,852.0,745.73,538.61
2016,5,16,12,45,278.5,472.0,1.25,25.5,745.5,676.98,487.52
2016,5,16,13,0,139.0,503.0,1.2,26.0,639.0,593.82,427.82
2016,5,16,13,15,79.0,413.5,1.3,26.0,490.5,457.23,334.65
2016,5,16,13,30,19.0,324.0,1.4,26.0,342.0,311.68,230.57
2016,5,16,13,45,24.0,346.0,1.5,26.5,368.5,350.51,259.44
2016,5,16,14,0,29.0,368.0,1.6,27.0,395.0,380.86,281.12
2016,5,16,14,15,27.5,352.0,1.75,26.5,377.0,367.21,272.37
2016,5,16,14,30,26.0,336.0,1.9,26.0,359.0,353.04,263.34
2016,5,16,14,45,63.0,363.0,2.1,26.0,415.0,422.35,315.84
2016,5,16,15,0,100.0,390.0,2.3,26.0,471.0,493.74,368.91
2016,5,16,15,15,101.0,369.0,2.4,26.0,447.5,476.87,357.67
2016,5,16,15,30,102.0,348.0,2.5,26.0,424.0,459.28,346.34
2016,5,16,15,45,185.5,321.5,2.7,26.0,448.5,535.46,405.75
2016,5,16,16,0,269.0,295.0,2.9,26.0,473.0,608.96,462.24
2016,5,16,16,15,235.5,274.0,2.95,25.5,421.0,534.16,409.93
2016,5,16,16,30,202.0,253.0,3.0,25.0,369.0,478.26,370.69
2016,5,16,16,45,147.0,227.0,3.1,24.5,307.0,396.59,310.37
2016,5,16,17,0,92.0,201.0,3.2,24.0,245.0,299.79,236.55
2016,5,16,17,15,86.0,176.5,3.15,23.5,213.5,267.41,212.65
2016,5,16,17,30,80.0,152.0,3.1,23.0,182.0,234.74,187.78
2016,5,16,17,45,285.5,113.0,3.1,23.0,194.0,380.84,309.42
2016,5,16,18,0,491.0,74.0,3.1,23.0,206.0,501.93,405.96
2016,5,16,18,15,415.0,63.0,3.0,22.0,156.5,413.76,335.39
2016,5,16,18,30,339.0,52.0,2.9,21.0,107.0,328.23,264.6
2016,5,16,18,45,231.0,36.5,2.8,20.5,67.5,227.11,176.97
2016,5,16,19,0,123.0,21.0,2.7,20.0,28.0,123.72,53.43
2016,5,16,19,15,61.5,10.5,2.65,19.5,14.0,42.84,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.15,16.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.6,17.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,5,17,6,30,0.0,7.0,2.8,17.0,7.0,6.14,0.0
2016,5,17,6,45,0.0,10.0,2.95,17.5,10.0,8.78,2.12
2016,5,17,7,0,0.0,13.0,3.1,18.0,13.0,11.42,4.48
2016,5,17,7,15,1.5,69.5,3.15,18.5,70.0,61.18,48.27
2016,5,17,7,30,3.0,126.0,3.2,19.0,127.0,105.22,86.17
2016,5,17,7,45,1.5,75.0,3.25,19.5,75.5,66.35,52.17
2016,5,17,8,0,0.0,24.0,3.3,20.0,24.0,21.16,12.78
2016,5,17,8,15,0.0,60.0,3.3,20.5,60.0,53.05,40.18
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,84.79,66.93
2016,5,17,8,45,3.0,141.5,3.3,21.5,143.5,122.22,93.49
2016,5,17,9,0,6.0,187.0,3.3,22.0,191.0,159.31,122.22
2016,5,17,9,15,4.5,175.5,3.2,22.0,179.0,151.5,115.72
2016,5,17,9,30,3.0,164.0,3.1,22.0,167.0,142.84,108.68
2016,5,17,9,45,8.0,207.0,3.05,22.5,214.0,180.13,137.25
2016,5,17,10,0,13.0,250.0,3.0,23.0,261.0,217.96,165.79
2016,5,17,10,15,13.5,258.5,2.95,23.0,270.5,227.03,172.43
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,236.16,179.19
2016,5,17,10,45,12.5,242.0,2.9,23.5,253.5,216.5,163.72
2016,5,17,11,0,11.0,217.0,2.9,24.0,227.0,195.97,147.67
2016,5,17,11,15,14.0,261.0,2.85,24.0,274.0,236.51,178.47
2016,5,17,11,30,17.0,305.0,2.8,24.0,321.0,277.69,209.27
2016,5,17,11,45,170.0,389.5,2.8,24.5,556.0,456.24,342.98
2016,5,17,12,0,323.0,474.0,2.8,25.0,791.0,652.39,482.45
2016,5,17,12,15,303.0,482.5,2.75,25.0,780.5,666.07,490.42
2016,5,17,12,30,283.0,491.0,2.7,25.0,770.0,678.04,498.22
2016,5,17,12,45,213.5,497.5,2.7,25.0,707.5,640.3,470.89
2016,5,17,13,0,144.0,504.0,2.7,25.0,645.0,599.2,441.04
2016,5,17,13,15,179.5,496.0,2.7,25.0,669.5,636.36,468.47
2016,5,17,13,30,215.0,488.0,2.7,25.0,694.0,674.2,495.79
2016,5,17,13,45,173.0,476.5,2.7,25.0,640.0,634.42,467.53
2016,5,17,14,0,131.0,465.0,2.7,25.0,586.0,591.87,437.48
2016,5,17,14,15,68.0,311.5,2.7,25.0,374.0,366.63,276.14
2016,5,17,14,30,5.0,158.0,2.7,25.0,162.0,147.35,110.0
2016,5,17,14,45,87.5,279.0,2.7,25.0,350.5,375.08,285.92
2016,5,17,15,0,170.0,400.0,2.7,25.0,539.0,593.04,444.53
2016,5,17,15,15,109.5,359.0,2.7,25.0,447.0,492.38,370.73
2016,5,17,15,30,49.0,318.0,2.7,25.0,355.0,372.07,282.22
2016,5,17,15,45,25.0,236.5,2.7,25.0,255.5,261.34,199.59
2016,5,17,16,0,1.0,155.0,2.7,25.0,156.0,142.32,107.54
2016,5,17,16,15,22.0,193.0,2.7,24.5,206.0,201.85,155.83
2016,5,17,16,30,43.0,231.0,2.7,24.0,256.0,282.45,219.75
2016,5,17,16,45,135.5,214.5,2.75,24.0,282.0,370.1,290.95
2016,5,17,17,0,228.0,198.0,2.8,24.0,308.0,452.57,356.99
2016,5,17,17,15,214.5,175.0,2.75,23.5,268.0,393.22,313.29
2016,5,17,17,30,201.0,152.0,2.7,23.0,228.0,351.23,282.28
2016,5,17,17,45,179.0,129.0,2.65,23.0,188.5,302.33,244.12
2016,5,17,18,0,157.0,106.0,2.6,23.0,149.0,254.05,205.41
2016,5,17,18,15,125.5,83.5,2.6,22.5,113.0,200.34,161.27
2016,5,17,18,30,94.0,61.0,2.6,22.0,77.0,147.95,116.98
2016,5,17,18,45,47.0,40.0,2.6,21.5,48.0,89.24,66.3
2016,5,17,19,0,0.0,19.0,2.6,21.0,19.0,17.26,3.23
2016,5,17,19,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,4.0,11.0,3.95,15.0,11.5,10.01,0.0
2016,5,18,6,0,8.0,22.0,3.9,15.0,23.0,19.07,6.93
2016,5,18,6,15,56.0,44.0,3.9,15.0,53.5,35.8,25.12
2016,5,18,6,30,104.0,66.0,3.9,15.0,84.0,52.56,40.66
2016,5,18,6,45,152.0,84.5,3.9,15.0,121.5,64.33,51.55
2016,5,18,7,0,200.0,103.0,3.9,15.0,159.0,77.23,63.15
2016,5,18,7,15,206.0,131.0,3.95,15.0,200.0,95.62,79.32
2016,5,18,7,30,212.0,159.0,4.0,15.0,241.0,118.26,98.91
2016,5,18,7,45,106.0,141.5,4.1,15.5,182.5,107.62,89.11
2016,5,18,8,0,0.0,124.0,4.2,16.0,124.0,106.12,87.31
2016,5,18,8,15,0.0,124.0,4.1,16.5,124.0,106.84,87.42
2016,5,18,8,30,0.0,124.0,4.0,17.0,124.0,107.42,83.48
2016,5,18,8,45,0.0,136.5,3.95,17.5,136.5,118.04,91.69
2016,5,18,9,0,0.0,149.0,3.9,18.0,149.0,128.72,99.85
2016,5,18,9,15,10.5,209.5,3.8,18.5,217.5,179.31,139.37
2016,5,18,9,30,21.0,270.0,3.7,19.0,286.0,230.48,178.61
2016,5,18,9,45,66.0,332.5,3.65,19.5,386.5,281.77,216.44
2016,5,18,10,0,111.0,395.0,3.6,20.0,487.0,349.35,266.69
2016,5,18,10,15,77.5,388.0,3.5,20.5,453.5,342.15,261.22
2016,5,18,10,30,44.0,381.0,3.4,21.0,420.0,330.36,252.03
2016,5,18,10,45,127.0,424.0,3.3,21.5,540.5,404.81,307.31
2016,5,18,11,0,210.0,467.0,3.2,22.0,661.0,496.77,374.46
2016,5,18,11,15,178.0,478.5,3.15,22.0,645.5,503.25,378.76
2016,5,18,11,30,146.0,490.0,3.1,22.0,630.0,506.81,380.99
2016,5,18,11,45,91.0,453.5,3.05,22.5,541.5,455.07,342.09
2016,5,18,12,0,36.0,417.0,3.0,23.0,453.0,391.95,294.46
2016,5,18,12,15,58.5,450.5,2.95,23.0,509.0,444.97,333.83
2016,5,18,12,30,81.0,484.0,2.9,23.0,565.0,500.83,374.33
2016,5,18,12,45,134.5,494.0,2.85,23.5,627.0,569.33,423.48
2016,5,18,13,0,188.0,504.0,2.8,24.0,689.0,638.38,472.04
2016,5,18,13,15,138.5,488.0,2.8,24.0,623.0,591.23,437.83
2016,5,18,13,30,89.0,472.0,2.8,24.0,557.0,529.59,393.62
2016,5,18,13,45,121.0,470.0,2.8,24.0,583.0,577.97,429.52
2016,5,18,14,0,153.0,468.0,2.8,24.0,609.0,616.39,457.71
2016,5,18,14,15,162.5,444.5,2.85,24.0,590.5,610.7,454.82
2016,5,18,14,30,172.0,421.0,2.9,24.0,572.0,603.73,451.36
2016,5,18,14,45,462.0,297.5,2.95,24.0,679.0,805.4,601.85
2016,5,18,15,0,752.0,174.0,3.0,24.0,786.0,978.92,723.17
2016,5,18,15,15,424.0,260.5,3.1,23.5,602.5,738.01,556.76
2016,5,18,15,30,96.0,347.0,3.2,23.0,419.0,451.89,344.94
2016,5,18,15,45,52.5,275.5,3.3,23.0,314.5,331.77,256.04
2016,5,18,16,0,9.0,204.0,3.4,23.0,210.0,198.89,153.14
2016,5,18,16,15,50.5,228.0,3.5,22.5,257.5,282.33,221.05
2016,5,18,16,30,92.0,252.0,3.6,22.0,305.0,354.35,279.19
2016,5,18,16,45,46.0,176.0,3.7,22.0,202.5,223.28,176.32
2016,5,18,17,0,0.0,100.0,3.8,22.0,100.0,89.99,68.24
2016,5,18,17,15,0.0,87.0,3.8,21.5,87.0,77.8,58.77
2016,5,18,17,30,0.0,74.0,3.8,21.0,74.0,65.59,49.01
2016,5,18,17,45,202.0,82.0,3.8,20.5,137.5,271.04,224.35
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,451.11,371.13
2016,5,18,18,15,331.5,75.5,3.75,19.5,153.0,366.35,300.94
2016,5,18,18,30,259.0,61.0,3.7,19.0,105.0,287.14,233.67
2016,5,18,18,45,167.0,42.0,3.65,18.5,66.0,195.19,153.43
2016,5,18,19,0,75.0,23.0,3.6,18.0,27.0,88.45,44.53
2016,5,18,19,15,37.5,11.5,3.6,17.5,13.5,30.82,0.0
2016,5,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,6.5,3.1,15.0,6.5,5.7,0.0
2016,5,19,7,0,0.0,9.0,3.3,15.0,9.0,7.9,1.44
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.99
2016,5,19,7,30,0.0,18.0,3.0,15.0,18.0,15.84,8.52
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,11.19
2016,5,19,8,0,0.0,25.0,2.9,16.0,25.0,22.04,13.84
2016,5,19,8,15,0.0,31.5,3.0,16.0,31.5,27.8,18.83
2016,5,19,8,30,0.0,38.0,3.1,16.0,38.0,33.57,22.55
2016,5,19,8,45,0.0,39.5,3.25,16.0,39.5,34.92,23.58
2016,5,19,9,0,0.0,41.0,3.4,16.0,41.0,36.27,24.62
2016,5,19,9,15,0.0,49.0,3.3,16.0,49.0,43.4,30.44
2016,5,19,9,30,0.0,57.0,3.2,16.0,57.0,50.54,36.24
2016,5,19,9,45,0.0,72.0,3.15,16.5,72.0,63.92,47.04
2016,5,19,10,0,0.0,87.0,3.1,17.0,87.0,77.34,57.75
2016,5,19,10,15,0.0,91.0,2.85,17.0,91.0,80.83,60.46
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,84.32,63.17
2016,5,19,10,45,3.5,134.0,2.35,17.5,137.5,120.07,91.63
2016,5,19,11,0,7.0,173.0,2.1,18.0,180.0,156.1,119.83
2016,5,19,11,15,149.5,322.5,2.25,18.0,466.0,364.12,281.83
2016,5,19,11,30,292.0,472.0,2.4,18.0,752.0,584.57,444.59
2016,5,19,11,45,361.0,456.0,2.55,18.5,806.0,642.37,485.91
2016,5,19,12,0,430.0,440.0,2.7,19.0,860.0,702.22,529.42
2016,5,19,12,15,341.0,470.0,2.6,19.5,804.5,685.66,514.53
2016,5,19,12,30,252.0,500.0,2.5,20.0,749.0,660.34,493.69
2016,5,19,12,45,352.0,471.0,2.45,20.5,816.5,739.44,550.42
2016,5,19,13,0,452.0,442.0,2.4,21.0,884.0,825.98,610.09
2016,5,19,13,15,638.0,305.0,2.25,21.0,920.0,892.5,659.27
2016,5,19,13,30,824.0,168.0,2.1,21.0,956.0,954.2,700.83
2016,5,19,13,45,506.5,318.0,1.95,21.5,800.0,822.52,606.38
2016,5,19,14,0,189.0,468.0,1.8,22.0,644.0,651.61,480.36
2016,5,19,14,15,128.5,438.0,1.8,22.0,556.0,570.2,424.27
2016,5,19,14,30,68.0,408.0,1.8,22.0,468.0,469.64,352.29
2016,5,19,14,45,38.0,300.0,1.8,22.5,333.5,331.13,251.16
2016,5,19,15,0,8.0,192.0,1.8,23.0,199.0,182.78,138.54
2016,5,19,15,15,22.5,248.0,1.7,23.0,265.5,266.37,203.66
2016,5,19,15,30,37.0,304.0,1.6,23.0,332.0,344.23,262.48
2016,5,19,15,45,28.0,271.0,1.5,23.0,291.5,302.21,230.92
2016,5,19,16,0,19.0,238.0,1.4,23.0,251.0,243.61,186.92
2016,5,19,16,15,9.5,197.0,1.4,22.5,204.0,193.76,149.23
2016,5,19,16,30,0.0,156.0,1.4,22.0,157.0,144.18,110.76
2016,5,19,16,45,0.0,150.0,1.45,22.0,150.5,139.54,107.63
2016,5,19,17,0,0.0,144.0,1.5,22.0,144.0,135.24,104.63
2016,5,19,17,15,0.0,125.5,1.5,21.5,125.5,117.73,91.13
2016,5,19,17,30,0.0,107.0,1.5,21.0,107.0,100.1,77.29
2016,5,19,17,45,239.5,92.0,1.5,21.0,158.0,314.83,257.77
2016,5,19,18,0,479.0,77.0,1.5,21.0,209.0,497.17,401.11
2016,5,19,18,15,405.5,65.5,1.45,20.0,160.0,405.89,328.43
2016,5,19,18,30,332.0,54.0,1.4,19.0,111.0,326.54,263.43
2016,5,19,18,45,230.0,38.5,1.4,18.5,71.0,229.26,180.17
2016,5,19,19,0,128.0,23.0,1.4,18.0,31.0,132.13,73.25
2016,5,19,19,15,64.0,11.5,1.55,17.5,15.5,45.27,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.0,12.5,1.6,13.5,17.0,11.37,0.0
2016,5,20,6,0,130.0,25.0,1.8,14.0,34.0,19.57,8.08
2016,5,20,6,15,232.0,41.0,1.8,14.5,75.0,31.67,21.74
2016,5,20,6,30,334.0,57.0,1.8,15.0,116.0,43.39,32.68
2016,5,20,6,45,167.0,63.5,1.85,15.5,93.0,49.64,38.52
2016,5,20,7,0,0.0,70.0,1.9,16.0,70.0,60.85,48.48
2016,5,20,7,15,0.5,97.5,1.9,16.5,97.5,82.98,67.76
2016,5,20,7,30,1.0,125.0,1.9,17.0,125.0,104.6,86.19
2016,5,20,7,45,14.5,153.5,1.95,17.5,160.5,126.63,104.6
2016,5,20,8,0,28.0,182.0,2.0,18.0,196.0,140.13,115.44
2016,5,20,8,15,33.5,206.5,2.0,18.5,224.5,156.54,128.57
2016,5,20,8,30,39.0,231.0,2.0,19.0,253.0,173.83,135.53
2016,5,20,8,45,62.0,266.0,2.0,20.0,305.5,204.0,156.47
2016,5,20,9,0,85.0,301.0,2.0,21.0,358.0,237.44,179.8
2016,5,20,9,15,94.0,326.5,2.0,21.0,394.0,265.63,200.62
2016,5,20,9,30,103.0,352.0,2.0,21.0,430.0,295.25,222.82
2016,5,20,9,45,151.0,376.5,2.05,21.5,497.0,326.92,245.24
2016,5,20,10,0,199.0,401.0,2.1,22.0,564.0,375.2,280.5
2016,5,20,10,15,515.0,273.5,2.1,22.5,720.0,415.64,308.0
2016,5,20,10,30,831.0,146.0,2.1,23.0,876.0,500.49,371.3
2016,5,20,10,45,838.0,147.5,2.15,23.5,903.0,553.43,412.35
2016,5,20,11,0,845.0,149.0,2.2,24.0,930.0,602.36,449.54
2016,5,20,11,15,849.0,150.5,2.15,24.0,949.5,648.68,484.27
2016,5,20,11,30,853.0,152.0,2.1,24.0,969.0,693.78,517.19
2016,5,20,11,45,864.0,146.5,2.1,24.5,983.0,737.12,547.5
2016,5,20,12,0,875.0,141.0,2.1,25.0,997.0,779.36,575.73
2016,5,20,12,15,875.5,141.0,2.05,25.0,1000.5,816.51,599.71
2016,5,20,12,30,876.0,141.0,2.0,25.0,1004.0,851.69,622.2
2016,5,20,12,45,874.0,141.0,2.0,25.5,999.5,882.63,640.96
2016,5,20,13,0,872.0,141.0,2.0,26.0,995.0,911.07,657.99
2016,5,20,13,15,869.0,140.5,2.0,26.0,982.0,935.4,673.64
2016,5,20,13,30,866.0,140.0,2.0,26.0,969.0,956.72,687.42
2016,5,20,13,45,860.5,139.0,2.0,26.0,948.0,972.02,697.46
2016,5,20,14,0,855.0,138.0,2.0,26.0,927.0,984.01,705.57
2016,5,20,14,15,848.0,136.5,2.0,26.0,899.0,990.68,710.46
2016,5,20,14,30,841.0,135.0,2.0,26.0,871.0,993.98,713.41
2016,5,20,14,45,831.0,133.0,2.0,26.0,836.0,990.4,712.18
2016,5,20,15,0,821.0,131.0,2.0,26.0,801.0,995.11,716.45
2016,5,20,15,15,808.5,128.5,2.05,26.0,760.5,981.96,710.0
2016,5,20,15,30,796.0,126.0,2.1,26.0,720.0,965.66,701.78
2016,5,20,15,45,780.0,123.0,2.15,26.0,674.0,942.29,689.05
2016,5,20,16,0,764.0,120.0,2.2,26.0,628.0,916.16,674.52
2016,5,20,16,15,743.0,116.0,2.2,25.5,578.5,881.44,655.03
2016,5,20,16,30,722.0,112.0,2.2,25.0,529.0,850.07,637.62
2016,5,20,16,45,694.0,107.0,2.25,25.0,476.0,803.88,608.93
2016,5,20,17,0,666.0,102.0,2.3,25.0,423.0,756.51,578.92
2016,5,20,17,15,629.5,96.0,2.15,24.5,369.5,699.59,541.19
2016,5,20,17,30,593.0,90.0,2.0,24.0,316.0,642.69,502.52
2016,5,20,17,45,541.0,82.0,1.9,24.0,263.0,571.2,451.1
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,501.65,399.31
2016,5,20,18,15,416.5,63.5,1.65,23.0,161.0,416.66,333.69
2016,5,20,18,30,344.0,53.0,1.5,22.0,112.0,333.22,266.11
2016,5,20,18,45,238.0,38.0,1.4,21.5,72.0,233.31,181.66
2016,5,20,19,0,132.0,23.0,1.3,21.0,32.0,135.03,77.75
2016,5,20,19,15,66.0,11.5,1.35,20.5,16.0,46.41,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,1.9,19.5,13.0,10.46,0.0
2016,5,21,6,0,40.0,23.0,2.1,20.0,26.0,19.48,7.99
2016,5,21,6,15,99.0,48.0,2.15,20.0,63.5,38.78,27.21
2016,5,21,6,30,158.0,73.0,2.2,20.0,101.0,56.07,42.9
2016,5,21,6,45,79.0,73.0,2.3,20.5,87.0,58.74,45.59
2016,5,21,7,0,0.0,73.0,2.4,21.0,73.0,63.21,49.52
2016,5,21,7,15,16.5,109.0,2.4,21.5,115.5,91.56,73.78
2016,5,21,7,30,33.0,145.0,2.4,22.0,158.0,113.67,92.22
2016,5,21,7,45,81.0,176.5,2.4,22.5,214.5,135.34,109.92
2016,5,21,8,0,129.0,208.0,2.4,23.0,271.0,148.44,120.16
2016,5,21,8,15,126.0,238.5,2.4,23.0,305.5,166.05,134.24
2016,5,21,8,30,123.0,269.0,2.4,23.0,340.0,186.19,142.22
2016,5,21,8,45,96.5,282.0,2.45,23.5,341.5,216.26,162.76
2016,5,21,9,0,70.0,295.0,2.5,24.0,343.0,231.97,174.39
2016,5,21,9,15,46.5,286.0,2.5,24.0,319.0,230.81,174.06
2016,5,21,9,30,23.0,277.0,2.5,24.0,295.0,236.43,179.03
2016,5,21,9,45,20.0,277.0,2.5,24.5,293.5,239.04,180.52
2016,5,21,10,0,17.0,277.0,2.5,25.0,292.0,240.95,181.46
2016,5,21,10,15,47.0,346.5,2.45,25.0,388.0,299.91,225.1
2016,5,21,10,30,77.0,416.0,2.4,25.0,484.0,371.71,277.57
2016,5,21,10,45,110.0,442.5,2.4,25.5,542.5,417.78,310.31
2016,5,21,11,0,143.0,469.0,2.4,26.0,601.0,460.53,340.55
2016,5,21,11,15,205.5,473.5,2.35,26.0,668.5,516.82,381.14
2016,5,21,11,30,268.0,478.0,2.3,26.0,736.0,573.53,421.69
2016,5,21,11,45,297.0,455.5,2.3,26.5,744.5,596.81,437.87
2016,5,21,12,0,326.0,433.0,2.3,27.0,753.0,621.11,454.87
2016,5,21,12,15,226.5,469.5,2.25,27.0,692.5,595.25,434.81
2016,5,21,12,30,127.0,506.0,2.2,27.0,632.0,560.81,408.6
2016,5,21,12,45,231.5,486.5,2.2,27.0,713.5,646.06,470.31
2016,5,21,13,0,336.0,467.0,2.2,27.0,795.0,742.04,537.22
2016,5,21,13,15,230.0,477.0,2.2,27.0,700.5,664.84,482.55
2016,5,21,13,30,124.0,487.0,2.2,27.0,606.0,587.47,427.63
2016,5,21,13,45,86.0,449.5,2.25,27.0,531.5,511.66,375.31
2016,5,21,14,0,48.0,412.0,2.3,27.0,457.0,443.25,326.86
2016,5,21,14,15,83.5,423.0,2.35,27.0,498.0,494.95,365.64
2016,5,21,14,30,119.0,434.0,2.4,27.0,539.0,563.99,415.47
2016,5,21,14,45,379.5,335.0,2.45,27.0,649.0,760.9,559.61
2016,5,21,15,0,640.0,236.0,2.5,27.0,759.0,932.33,680.35
2016,5,21,15,15,624.5,230.5,2.55,27.0,720.0,914.38,668.64
2016,5,21,15,30,609.0,225.0,2.6,27.0,681.0,893.62,656.84
2016,5,21,15,45,456.5,257.5,2.65,27.0,587.0,769.93,572.26
2016,5,21,16,0,304.0,290.0,2.7,27.0,493.0,637.32,479.1
2016,5,21,16,15,391.5,242.5,2.7,26.5,482.5,666.35,505.9
2016,5,21,16,30,479.0,195.0,2.7,26.0,472.0,709.27,541.08
2016,5,21,16,45,479.5,180.5,2.75,26.0,435.0,684.81,525.73
2016,5,21,17,0,480.0,166.0,2.8,26.0,398.0,658.35,509.2
2016,5,21,17,15,440.5,153.5,2.65,25.5,346.5,597.48,466.66
2016,5,21,17,30,401.0,141.0,2.5,25.0,295.0,537.45,423.8
2016,5,21,17,45,345.5,126.5,2.45,25.0,244.0,447.75,356.72
2016,5,21,18,0,290.0,112.0,2.4,25.0,193.0,378.61,302.96
2016,5,21,18,15,229.5,91.5,2.35,24.5,146.5,300.87,241.05
2016,5,21,18,30,169.0,71.0,2.3,24.0,100.0,227.48,180.44
2016,5,21,18,45,104.5,46.5,2.3,23.5,62.0,148.48,113.69
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,56.08,30.29
2016,5,21,19,15,20.0,11.0,2.4,22.5,12.0,20.92,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.83,9.84
2016,5,22,6,15,171.5,46.0,2.3,21.0,72.0,36.51,25.2
2016,5,22,6,30,261.0,65.0,2.4,21.0,111.0,49.22,36.86
2016,5,22,6,45,329.0,79.5,2.5,21.5,159.0,59.06,45.68
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.5,53.87
2016,5,22,7,15,198.5,90.5,2.6,22.0,147.0,68.41,53.75
2016,5,22,7,30,0.0,87.0,2.6,22.0,87.0,75.89,60.01
2016,5,22,7,45,34.0,144.0,2.6,22.5,161.0,114.72,92.62
2016,5,22,8,0,68.0,201.0,2.6,23.0,235.0,151.84,123.06
2016,5,22,8,15,68.5,225.0,2.6,23.5,262.0,167.65,135.33
2016,5,22,8,30,69.0,249.0,2.6,24.0,289.0,185.22,141.51
2016,5,22,8,45,155.0,276.5,2.6,24.5,378.0,207.12,153.0
2016,5,22,9,0,241.0,304.0,2.6,25.0,467.0,250.09,180.42
2016,5,22,9,15,229.5,330.0,2.6,25.0,493.5,283.51,206.02
2016,5,22,9,30,218.0,356.0,2.6,25.0,520.0,316.1,231.65
2016,5,22,9,45,142.5,366.0,2.6,25.5,475.5,317.97,235.6
2016,5,22,10,0,67.0,376.0,2.6,26.0,431.0,321.1,239.42
2016,5,22,10,15,40.0,316.5,2.6,26.0,350.5,274.92,205.59
2016,5,22,10,30,13.0,257.0,2.6,26.0,270.0,227.62,170.37
2016,5,22,10,45,16.0,288.5,2.65,26.5,304.0,256.98,192.02
2016,5,22,11,0,19.0,320.0,2.7,27.0,338.0,286.98,213.71
2016,5,22,11,15,19.0,324.5,2.75,27.0,343.0,293.24,218.17
2016,5,22,11,30,19.0,329.0,2.8,27.0,348.0,299.49,222.71
2016,5,22,11,45,15.0,269.5,2.85,27.0,284.5,247.78,184.39
2016,5,22,12,0,11.0,210.0,2.9,27.0,221.0,194.32,144.4
2016,5,22,12,15,13.0,242.0,2.95,27.0,255.0,225.15,167.74
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,256.48,191.13
2016,5,22,12,45,117.0,388.0,3.1,27.5,503.0,458.85,341.13
2016,5,22,13,0,219.0,502.0,3.2,28.0,717.0,664.16,485.15
2016,5,22,13,15,249.5,488.5,3.25,28.0,730.5,701.27,510.66
2016,5,22,13,30,280.0,475.0,3.3,28.0,744.0,732.57,533.25
2016,5,22,13,45,151.5,410.0,3.35,28.0,555.5,548.09,404.0
2016,5,22,14,0,23.0,345.0,3.4,28.0,367.0,338.82,251.3
2016,5,22,14,15,42.0,374.0,3.4,28.0,412.0,403.61,300.06
2016,5,22,14,30,61.0,403.0,3.4,28.0,457.0,457.16,339.4
2016,5,22,14,45,118.0,402.5,3.45,28.0,501.5,536.38,398.31
2016,5,22,15,0,175.0,402.0,3.5,28.0,546.0,599.84,445.43
2016,5,22,15,15,148.0,379.0,3.5,27.5,496.0,553.04,413.12
2016,5,22,15,30,121.0,356.0,3.5,27.0,446.0,505.24,380.1
2016,5,22,15,45,117.5,332.0,3.55,27.0,415.0,479.12,362.51
2016,5,22,16,0,114.0,308.0,3.6,27.0,384.0,433.57,330.54
2016,5,22,16,15,337.0,242.0,3.55,26.5,442.5,612.85,470.6
2016,5,22,16,30,560.0,176.0,3.5,26.0,501.0,764.01,585.44
2016,5,22,16,45,529.0,167.0,3.45,26.0,450.5,714.79,550.93
2016,5,22,17,0,498.0,158.0,3.4,26.0,400.0,665.08,516.69
2016,5,22,17,15,458.5,147.0,3.2,25.5,348.5,605.42,474.82
2016,5,22,17,30,419.0,136.0,3.0,25.0,297.0,546.6,432.52
2016,5,22,17,45,364.5,122.0,2.9,25.0,246.0,473.24,377.2
2016,5,22,18,0,310.0,108.0,2.8,25.0,195.0,388.06,311.33
2016,5,22,18,15,247.0,89.0,2.65,24.5,148.5,309.55,248.6
2016,5,22,18,30,184.0,70.0,2.5,24.0,102.0,235.72,187.45
2016,5,22,18,45,116.5,47.0,2.45,24.0,64.5,156.61,120.24
2016,5,22,19,0,49.0,24.0,2.4,24.0,27.0,65.39,37.42
2016,5,22,19,15,24.5,12.0,2.45,23.5,13.5,24.3,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
