Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,21.88,10.11
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,34.27,23.35
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,47.0,34.97
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,56.55,43.52
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,65.7,51.46
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,81.8,65.13
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,108.32,87.36
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,127.78,103.22
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,146.99,118.61
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,163.53,131.8
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,169.25,129.63
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,194.71,148.25
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,208.19,157.8
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,225.63,170.75
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,231.89,175.18
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,255.21,192.41
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,266.98,200.71
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,274.51,206.17
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,292.8,219.71
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,305.79,228.82
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,319.19,238.21
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,353.14,263.14
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,388.43,288.82
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,363.68,270.02
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,337.55,250.33
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,401.04,297.04
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,468.3,345.65
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,575.73,424.33
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,686.28,503.46
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,661.05,484.81
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,632.72,464.52
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,459.27,341.14
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,280.03,208.64
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,650.1,490.08
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,975.35,715.3
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,971.59,711.5
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,964.57,708.1
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,956.91,704.15
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,938.99,693.5
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,575.69,439.48
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,165.76,124.21
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,381.21,295.99
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,586.14,452.26
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,521.87,404.76
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,458.43,358.18
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,398.02,314.44
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,355.19,282.86
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,306.53,245.65
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,258.53,207.85
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,205.46,164.56
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,153.82,121.25
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,98.55,73.85
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,32.77,16.35
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,13.38,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,11.82,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,22.29,10.61
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,38.84,27.22
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,55.51,42.28
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,66.16,51.81
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,78.04,62.09
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,98.67,79.57
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,120.2,97.43
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,138.34,112.13
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,155.98,126.15
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,172.69,139.47
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,192.25,146.72
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,216.48,162.69
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,239.66,179.57
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,224.31,168.57
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,210.76,159.05
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,223.2,167.97
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,235.88,177.02
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,310.63,232.49
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,399.3,297.62
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,455.33,338.1
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,521.55,386.03
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,471.87,349.75
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,406.75,301.28
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,441.34,326.04
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,477.79,351.61
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,521.07,382.94
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,569.09,417.37
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,518.83,381.12
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,466.79,343.45
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,456.98,336.75
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,446.22,329.22
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,410.17,303.38
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,372.6,276.3
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,556.94,414.94
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,747.32,552.29
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,526.45,394.03
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,285.68,214.27
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,366.83,276.83
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,434.82,328.28
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,505.41,382.86
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,555.29,422.15
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,576.86,440.58
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,576.41,443.55
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,447.25,347.32
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,340.46,265.26
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,284.18,223.21
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,245.56,193.72
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,203.72,160.72
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,162.23,127.34
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,121.31,93.95
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,72.36,53.46
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,41.85,27.91
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,13.2,3.36
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,6.82,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,13.19,4.01
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,29.78,19.4
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,45.63,33.51
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,63.91,49.47
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,81.97,64.95
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,94.84,75.84
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,107.1,86.01
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,119.89,96.27
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,141.46,113.67
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,157.7,126.64
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,174.66,133.65
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,195.82,148.75
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,205.8,155.23
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,224.65,169.32
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,243.79,183.69
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,265.07,199.2
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,287.02,215.12
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,307.43,230.23
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,328.37,245.67
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,312.03,233.42
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,299.72,224.16
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,316.32,236.38
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,340.16,253.86
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,320.67,238.8
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,295.64,219.78
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,324.28,240.96
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,353.58,262.39
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,396.33,293.14
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,437.49,322.36
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,454.13,334.41
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,471.07,346.75
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,438.91,323.78
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,405.27,299.74
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,478.41,354.27
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,569.72,420.35
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,544.38,402.48
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,500.26,371.81
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,446.35,333.43
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,391.56,293.81
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,286.43,216.06
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,170.65,127.91
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,177.24,133.91
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,184.39,140.25
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,271.95,210.87
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,362.77,282.71
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,324.05,253.94
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,285.48,225.06
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,245.53,194.08
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,191.97,151.69
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,149.29,117.01
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,107.05,81.9
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,66.02,47.32
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,19.86,8.11
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.18,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.14,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,15.38,7.26
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,24.65,15.47
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,36.15,25.57
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,47.68,35.57
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,63.7,49.28
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,79.09,62.26
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,92.73,73.44
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,106.24,84.33
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,89.85,70.29
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,71.74,52.34
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,109.42,82.14
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,145.92,110.55
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,209.08,157.9
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,281.23,211.58
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,302.07,227.26
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,322.83,242.9
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,249.79,188.23
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,170.04,127.53
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,176.75,132.66
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,183.55,137.71
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,356.52,268.87
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,544.06,405.26
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,599.4,445.1
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,666.01,493.15
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,703.76,519.83
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,742.22,546.95
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,728.47,536.25
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,710.28,522.68
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,777.63,572.6
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,853.62,627.53
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,870.99,641.0
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,886.18,653.4
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,775.3,573.95
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,656.11,487.47
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,747.47,556.78
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,837.37,622.98
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,856.49,637.58
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,871.64,649.84
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,706.53,531.93
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,545.97,413.81
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,512.85,391.97
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,479.26,368.95
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,445.74,345.35
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,411.34,320.79
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,369.33,290.48
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,327.29,259.42
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,280.16,222.94
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,233.51,185.92
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,182.62,144.63
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,121.01,93.76
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,71.83,52.33
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,18.51,7.43
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,11.82,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,21.84,10.6
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,42.01,29.67
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,61.47,47.03
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,46.93,34.97
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,29.95,20.38
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,31.72,21.89
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,33.5,23.35
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,55.23,41.83
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,76.89,59.94
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,48.62,35.69
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,61.55,43.92
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,101.87,75.68
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,66.51,47.46
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,30.12,18.42
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,41.24,27.16
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,52.39,35.82
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,191.75,143.72
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,327.22,245.46
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,374.86,279.78
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,425.85,316.37
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,365.81,272.05
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,302.72,225.09
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,266.49,197.83
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,229.0,169.53
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,246.18,182.29
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,263.59,195.05
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,304.86,225.31
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,347.03,255.77
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,272.88,201.4
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,197.58,145.68
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,251.78,185.71
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,307.37,225.43
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,411.2,300.81
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,506.87,368.12
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,542.58,392.4
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,561.89,405.81
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,775.38,557.72
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,955.12,675.74
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,934.84,664.03
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,911.58,652.86
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,876.31,635.08
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,839.01,615.59
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,797.43,591.49
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,754.21,565.65
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,696.89,529.14
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,639.56,491.62
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,574.01,447.04
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,509.69,401.35
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,419.6,333.24
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,341.2,270.79
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,243.91,190.14
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,154.74,106.04
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,51.49,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,14.1,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,24.85,13.05
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,40.48,28.56
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,55.74,42.34
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,53.02,40.31
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,57.03,43.79
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,71.45,56.13
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,86.41,68.75
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,110.81,88.99
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,144.01,116.21
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,163.6,131.7
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,185.39,141.24
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,208.42,153.39
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,242.68,173.79
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,255.54,174.09
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,296.69,199.99
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,354.5,252.91
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,394.62,288.65
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,419.43,308.83
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,449.2,331.62
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,506.08,374.19
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,599.08,443.83
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,644.64,477.93
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,689.19,510.73
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,667.84,491.92
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,623.27,455.57
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,730.47,537.14
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,844.29,619.48
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,875.7,639.79
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,904.7,659.0
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,928.71,674.91
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,949.71,688.93
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,964.71,699.1
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,976.43,707.28
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,982.38,711.53
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,984.99,713.78
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,977.94,709.88
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,967.65,704.08
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,756.3,560.58
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,510.92,381.7
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,564.68,425.43
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,634.01,478.25
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,737.43,558.08
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,821.04,620.32
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,776.05,589.72
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,729.83,558.85
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,671.99,520.85
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,606.98,476.45
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,541.65,429.36
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,478.15,381.33
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,395.55,316.84
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,318.17,253.76
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,225.32,175.98
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,126.22,86.86
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,44.28,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,8.64,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,16.74,7.08
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,34.13,23.34
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,50.96,38.43
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,68.76,54.08
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,83.61,66.86
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,104.0,84.24
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,118.68,96.45
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,133.45,108.34
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,155.62,126.2
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,159.71,129.08
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,168.68,125.2
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,206.43,149.46
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,250.12,183.13
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,234.79,174.56
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,225.92,170.81
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,195.53,147.23
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,162.31,121.45
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,256.35,192.64
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,357.06,267.13
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,269.67,201.72
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,175.3,130.26
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,211.94,158.11
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,249.14,185.89
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,362.75,269.73
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,483.95,356.23
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,654.83,485.37
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,836.06,614.52
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,865.99,632.96
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,893.58,650.88
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,916.9,665.61
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,948.4,685.65
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,963.47,695.27
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,975.27,702.99
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,911.3,660.19
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,830.89,602.13
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,913.4,663.52
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,978.79,707.05
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,966.0,700.48
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,950.15,692.73
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,924.15,677.07
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,902.28,664.25
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,722.51,544.01
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,540.81,412.74
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,647.16,496.97
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,731.97,560.81
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,675.05,521.85
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,618.13,483.04
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,537.88,424.98
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,468.21,372.18
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,386.23,308.86
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,309.31,246.64
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,216.54,169.28
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,118.23,82.07
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,40.08,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.46,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,10.54,2.45
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,23.35,14.31
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,36.18,25.85
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,50.67,38.66
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,64.9,50.99
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,49.0,37.15
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,22.08
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,34.4,24.26
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,37.07,26.39
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,110.55,88.45
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,175.69,134.99
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,194.14,141.33
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,242.71,169.11
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,260.3,177.16
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,298.4,204.09
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,346.43,243.71
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,395.56,283.69
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,443.58,323.21
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,492.27,362.5
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,539.14,399.12
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,585.43,434.41
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,629.92,467.94
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,673.87,500.45
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,718.02,533.87
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,764.34,568.47
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,801.7,593.4
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,837.34,616.67
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,870.08,636.97
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,900.61,655.66
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,925.47,671.02
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,947.38,684.42
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,953.26,687.5
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,967.16,695.92
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,986.63,707.8
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,991.26,710.23
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,990.38,710.04
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,986.17,707.94
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,974.28,702.42
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,959.3,695.06
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,939.98,684.98
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,917.75,673.05
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,884.77,653.0
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,854.87,635.0
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,808.9,606.45
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,761.83,576.77
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,706.64,540.32
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,651.36,502.98
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,575.59,449.1
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,502.08,395.04
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,415.55,329.33
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,340.21,269.18
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,247.17,192.63
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,163.35,115.64
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,54.53,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.0,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,9.66,1.76
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,19.36,10.84
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,29.08,19.58
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,41.48,30.51
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,53.83,41.23
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,78.25,62.2
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,101.92,82.2
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,122.6,99.17
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,142.95,115.56
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,154.15,124.38
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,186.09,140.17
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,210.1,156.36
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,238.2,179.45
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,218.12,164.7
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,198.78,150.62
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,221.84,167.71
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,245.46,184.98
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,326.52,244.8
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,415.06,309.47
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,397.36,296.12
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,363.89,271.07
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,419.45,311.99
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,478.92,355.08
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,423.59,314.88
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,362.69,270.22
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,243.96,182.48
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,120.36,88.34
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,96.9,70.32
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,73.26,51.94
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,62.51,43.57
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.73,35.15
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,58.4,40.42
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,65.07,45.7
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,61.88,43.33
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,58.71,40.99
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,46.65,31.5
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,34.61,22.0
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,37.69,24.57
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,40.77,27.17
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,72.31,52.49
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,104.82,78.53
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,199.46,154.7
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,294.11,229.73
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,329.55,259.57
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,379.73,300.56
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,341.09,271.79
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,302.31,242.64
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,255.13,205.27
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,195.3,156.98
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,151.42,120.66
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,107.9,83.94
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,67.17,49.22
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.54,10.55
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,14.1,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,24.89,13.62
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,40.52,28.95
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,55.75,42.76
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,69.36,54.81
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,85.78,68.95
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,90.08,72.52
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,91.72,73.71
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,92.07,73.59
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,91.9,73.01
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,92.93,73.59
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,110.19,73.43
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,152.65,92.57
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,198.28,122.93
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,263.33,182.82
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,319.98,234.74
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,346.21,255.24
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,369.98,273.47
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,412.01,302.47
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,497.37,365.53
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,493.86,365.04
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,474.49,350.18
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,490.59,361.86
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,505.83,372.48
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,523.09,384.29
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,541.01,396.51
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,616.17,449.72
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,699.2,506.77
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,762.03,549.56
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,830.3,595.38
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,799.67,574.72
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,767.95,553.96
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,601.12,439.07
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,422.69,311.12
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,288.13,214.92
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,146.41,108.65
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,226.09,170.11
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,309.19,232.54
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,507.63,382.06
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,691.39,513.85
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,805.31,597.94
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,899.83,664.47
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,758.7,570.03
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,613.02,466.79
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,534.3,411.28
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,439.89,342.41
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,400.58,315.07
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,360.7,286.3
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,314.12,250.72
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,268.07,214.66
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,217.84,174.4
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,168.83,133.89
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,114.11,87.4
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,50.26,32.66
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,20.69,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
