Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,12.74,5.27
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,19.35,11.24
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,27.74,18.68
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,36.14,26.02
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,74.82,59.51
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,109.93,89.34
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,115.37,93.59
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,120.59,97.64
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,154.61,125.76
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,184.47,141.36
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,207.41,157.64
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,214.24,163.4
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,220.02,167.85
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,235.05,179.52
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,274.71,208.52
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,328.73,248.25
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,365.17,275.14
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,395.27,297.4
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,452.36,339.02
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,508.6,379.82
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,502.14,374.48
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,486.56,362.28
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,574.95,427.38
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,684.79,505.39
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,628.48,462.76
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,561.72,412.87
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,661.48,485.47
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,766.12,558.27
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,647.07,472.85
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,499.21,366.48
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,667.72,488.74
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,831.26,599.41
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,932.3,669.95
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,1006.76,716.35
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,901.57,648.56
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,753.95,546.46
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,740.12,539.87
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,724.26,530.59
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,852.98,623.81
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,940.49,681.0
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,907.92,662.24
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,873.04,643.29
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,830.82,617.96
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,787.06,591.22
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,738.39,561.08
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,685.31,527.01
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,619.84,482.4
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,555.72,437.04
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,476.22,378.02
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,400.75,318.34
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,305.17,239.35
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,218.56,159.72
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,104.43,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,10.91,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,19.27,9.46
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,25.84,16.63
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,32.2,22.62
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,36.19,26.3
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,43.73,32.93
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,65.36,51.77
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,87.79,70.94
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,112.34,91.3
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,145.91,118.49
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,134.56,108.56
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,141.82,101.42
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,202.07,141.73
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,243.85,174.45
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,240.61,161.15
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,287.86,191.64
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,345.07,246.2
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,393.68,289.87
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,411.32,306.33
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,416.87,311.95
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,440.09,328.71
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,463.16,344.99
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,524.21,389.53
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,586.39,434.36
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,614.22,453.88
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,642.07,473.41
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,498.8,371.01
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,332.37,248.17
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,571.87,426.7
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,820.92,598.54
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,724.87,528.88
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,614.7,450.64
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,520.4,384.87
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,432.47,321.65
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,312.33,234.78
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,182.84,137.63
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,511.52,389.78
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,828.87,611.09
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,743.36,549.91
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,673.82,501.78
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,807.0,602.67
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,913.13,676.48
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,814.19,611.17
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,703.55,535.3
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,470.06,365.52
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,230.88,179.74
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,204.98,160.75
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,178.91,140.58
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,139.21,109.02
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,112.65,87.54
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,86.8,66.31
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,60.9,44.64
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,40.24,27.2
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,19.39,9.29
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,9.68,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,12.28,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,21.91,11.59
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,30.06,20.27
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,37.89,27.56
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,60.95,47.96
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,87.07,70.71
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,98.69,80.51
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,114.95,94.06
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,119.39,97.11
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,123.54,99.86
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,126.42,101.69
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,129.36,98.95
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,181.49,138.64
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,222.01,168.15
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,263.75,193.8
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,322.26,233.99
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,341.19,252.98
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,346.07,259.46
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,395.3,295.52
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,455.02,339.85
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,479.63,358.74
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,510.16,381.47
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,580.24,437.8
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,689.61,522.79
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,591.09,445.9
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,461.4,343.24
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,483.44,359.91
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,506.25,376.61
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,707.41,531.62
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,904.1,672.18
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,928.81,689.3
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,950.51,705.59
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,924.15,687.64
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,871.13,645.33
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,785.66,584.87
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,707.51,528.25
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,749.05,561.53
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,803.66,602.9
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,708.56,534.66
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,610.11,463.28
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,421.44,323.87
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,203.26,155.3
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,381.76,298.34
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,547.16,426.29
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,526.77,412.23
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,504.04,397.15
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,464.15,368.85
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,423.3,339.27
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,378.97,305.43
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,334.45,270.58
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,280.56,227.3
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,228.02,183.69
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,167.71,132.23
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,109.84,79.95
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,51.73,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,13.19,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.68,12.09
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,32.42,22.08
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,43.05,31.78
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,48.53,36.77
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,53.8,41.37
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,56.75,43.77
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,59.55,45.97
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,60.69,46.67
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,61.76,47.29
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,69.02,53.15
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,89.06,53.38
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,137.01,74.46
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,187.78,108.64
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,239.95,150.37
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,301.49,202.1
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,354.7,247.87
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,408.73,293.97
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,436.33,322.73
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,444.55,332.11
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,510.4,382.47
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,615.56,462.83
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,663.75,499.93
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,710.66,535.47
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,755.07,568.63
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,798.05,598.62
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,836.79,624.86
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,873.52,649.55
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,906.84,672.09
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,937.69,692.92
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,963.91,710.28
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,987.03,725.58
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,1004.52,737.58
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,1018.61,747.46
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,1027.27,753.48
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,1032.44,757.34
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,1030.25,756.52
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,1024.72,753.68
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,980.35,724.73
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,915.41,682.07
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,950.47,707.53
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,958.95,714.37
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,938.53,702.57
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,905.23,682.18
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,865.06,656.95
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,823.04,630.16
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,769.77,594.12
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,720.57,560.3
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,656.41,514.9
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,593.29,468.85
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,511.9,409.12
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,434.43,348.65
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,333.57,265.21
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,241.89,181.97
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,117.12,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,12.28,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,21.95,11.67
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,29.72,19.98
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,37.22,26.97
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,41.8,31.12
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,46.23,34.93
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,48.83,37.08
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,56.33,43.38
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,57.75,44.33
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,59.09,45.21
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,59.9,45.62
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,81.07,46.23
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,141.61,76.44
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,194.57,111.96
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,247.98,154.55
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,302.69,201.01
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,357.24,247.86
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,412.25,294.56
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,466.28,340.11
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,520.12,384.32
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,572.23,425.21
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,623.46,464.1
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,672.29,501.03
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,719.7,535.99
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,763.94,567.96
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,806.38,596.23
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,845.33,621.81
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,882.17,645.78
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,915.08,665.67
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,945.39,683.7
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,971.43,700.22
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,994.3,714.7
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,1011.96,726.32
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,1026.18,735.88
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,1034.42,741.34
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,1039.11,744.72
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,1036.48,743.62
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,1030.5,740.6
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,1019.87,734.78
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,1005.97,727.05
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,985.81,715.43
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,962.68,702.02
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,942.09,691.26
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,908.71,672.02
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,867.65,646.27
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,824.82,619.11
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,771.93,585.4
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,718.39,550.48
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,658.64,510.39
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,595.4,466.19
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,515.26,407.82
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,438.94,348.8
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,339.07,267.52
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,248.17,186.33
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,120.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,13.64,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.49,12.78
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.83,22.47
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,43.08,31.83
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,48.96,37.16
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,54.59,42.06
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,57.87,44.75
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,60.99,47.2
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,62.73,48.3
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,64.32,49.25
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,65.02,49.53
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,92.06,55.8
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,139.42,76.62
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,189.35,109.9
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,240.56,150.2
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,293.34,194.28
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,341.41,242.96
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,374.57,274.92
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,399.98,294.14
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,424.6,312.44
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,474.84,348.57
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,543.76,397.82
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,608.33,447.22
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,698.45,514.53
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,586.14,432.14
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,441.91,323.22
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,641.21,473.65
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,854.84,622.28
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,886.77,640.52
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,916.43,658.72
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,941.58,674.9
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,963.74,689.23
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,980.4,700.14
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,993.77,709.1
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,1001.36,714.53
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,1005.58,718.02
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,1005.42,719.39
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,1001.95,718.82
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,990.65,712.52
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,987.45,711.61
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,965.94,699.45
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,941.6,685.65
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,804.8,597.31
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,640.22,482.81
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,729.92,552.0
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,796.6,598.64
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,742.94,563.59
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,688.94,528.47
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,622.44,482.25
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,557.34,435.57
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,477.22,376.89
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,400.85,317.22
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,300.09,235.23
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,213.49,158.88
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,103.05,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,14.1,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,24.18,13.21
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,36.14,25.09
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,47.7,35.53
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,54.69,41.78
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,61.43,47.58
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,71.33,55.88
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,80.64,63.49
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,76.89,59.95
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,72.82,56.18
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,73.74,56.73
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,92.74,57.28
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,168.12,106.63
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,226.66,153.27
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,249.38,165.01
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,295.21,197.93
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,346.18,240.79
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,397.14,283.09
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,379.08,277.93
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,350.81,260.05
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,444.53,330.0
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,592.36,438.99
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,637.57,472.23
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,681.93,504.68
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,721.3,531.65
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,758.33,556.34
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,794.3,581.23
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,828.83,604.46
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,738.6,537.51
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,615.32,446.14
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,777.46,565.92
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,929.67,671.5
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,946.95,681.76
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,961.19,691.37
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,966.82,696.97
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,977.31,705.93
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,974.21,704.84
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,967.96,701.98
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,767.25,565.49
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,539.72,401.45
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,732.62,546.64
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,889.1,656.85
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,854.52,634.61
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,817.96,612.6
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,664.74,506.57
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,509.8,393.66
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,573.86,445.97
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,610.61,476.35
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,546.8,429.56
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,484.6,383.03
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,406.58,323.39
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,332.99,264.73
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,247.63,194.55
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,155.22,115.57
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,73.81,1.37
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.44,12.62
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.89,23.18
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,44.02,32.39
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,51.36,38.93
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,56.89,43.68
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,60.02,46.21
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,63.01,48.5
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,64.28,49.29
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,65.46,49.98
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,66.07,50.2
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,92.43,56.39
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,138.91,76.91
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,187.89,109.39
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,237.59,148.23
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,288.94,190.87
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,340.14,233.92
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,392.15,277.21
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,448.61,323.34
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,499.18,364.27
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,547.78,402.84
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,595.69,439.97
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,641.74,474.74
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,686.65,507.93
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,668.26,490.36
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,624.11,453.65
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,668.41,485.99
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,715.21,519.38
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,623.31,453.82
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,516.63,376.65
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,742.7,545.03
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,946.08,684.11
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,962.45,693.9
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,975.63,703.26
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,983.11,708.36
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,987.3,711.5
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,875.9,637.67
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,723.76,529.21
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,847.03,622.66
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,946.68,693.18
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,929.23,682.44
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,902.53,666.58
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,869.03,645.53
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,833.48,623.05
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,476.03,369.08
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,91.57,67.35
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,391.03,309.92
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,630.24,491.06
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,557.89,438.0
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,494.88,391.79
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,416.69,331.75
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,342.9,272.73
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,255.97,201.07
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,176.39,131.57
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,77.26,6.77
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,13.19,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.68,12.02
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,32.03,21.58
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,42.15,30.75
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,47.24,35.35
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,52.14,39.59
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,55.14,42.12
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,57.98,44.43
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,97.72,77.88
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,148.28,119.49
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,146.79,117.47
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,164.14,119.3
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,205.62,146.0
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,251.17,181.21
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,276.58,197.56
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,320.29,229.12
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,358.07,258.56
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,395.57,287.35
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,426.78,309.79
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,497.78,363.44
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,546.95,401.18
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,595.49,437.35
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,641.97,471.88
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,687.25,504.7
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,729.6,534.09
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,770.41,560.68
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,808.05,585.07
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,843.83,608.08
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,875.57,627.55
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,904.99,645.45
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,929.91,661.3
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,951.86,675.31
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,968.77,686.74
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,982.44,696.29
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,991.35,702.48
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,996.94,706.77
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,995.17,707.12
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,990.1,705.6
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,980.27,701.63
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,967.34,695.84
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,956.73,690.78
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,932.65,677.1
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,902.73,659.27
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,870.49,639.89
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,826.91,612.81
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,786.92,587.92
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,734.71,554.55
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,682.15,520.23
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,614.19,474.17
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,547.83,427.62
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,469.73,369.77
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,395.23,311.26
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,296.96,231.88
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,212.5,158.64
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,103.82,16.81
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,14.55,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,25.69,14.16
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,37.99,26.42
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.58,37.8
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,58.55,44.9
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,66.23,51.49
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,71.71,56.1
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,76.92,60.38
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,80.36,62.93
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,83.21,64.95
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,83.95,65.32
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,101.35,65.29
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,146.44,86.45
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,193.77,118.35
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,261.21,179.75
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,310.46,226.2
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,336.97,241.12
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,390.11,279.53
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,439.2,320.1
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,492.77,362.99
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,539.9,399.49
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,586.41,434.45
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,630.48,467.7
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,673.83,499.7
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,713.68,528.55
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,752.08,555.86
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,787.73,580.7
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,821.97,603.99
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,751.46,548.8
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,649.44,471.13
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,657.46,477.27
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,664.35,482.01
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,819.13,595.06
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,953.71,688.07
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,959.84,690.84
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,970.84,697.92
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,856.68,620.82
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,729.48,531.06
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,827.48,603.49
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,911.54,662.97
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,886.48,646.91
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,858.98,630.22
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,697.49,519.68
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,513.7,388.67
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,605.15,460.51
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,688.17,523.24
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,631.44,483.92
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,575.22,445.1
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,509.24,397.38
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,445.21,349.68
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,354.12,280.55
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,283.28,224.17
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,202.58,158.01
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,126.77,93.37
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,61.53,10.75
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
