Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,14.1,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,24.94,13.56
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,39.17,27.4
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,51.31,38.42
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,59.98,46.12
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,68.31,53.27
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,84.72,67.2
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,112.06,90.13
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,95.98,76.09
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,85.36,66.74
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,110.74,87.49
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,145.44,103.55
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,199.87,137.63
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,241.47,167.63
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,273.83,197.71
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,291.24,216.03
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,330.42,239.82
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,403.78,291.52
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,437.93,319.7
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,474.44,348.31
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,465.78,343.31
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,452.53,333.49
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,536.52,395.42
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,636.27,467.52
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,679.64,496.79
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,723.71,526.3
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,747.86,542.71
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,770.75,558.18
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,791.9,572.62
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,811.39,585.88
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,813.56,587.39
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,812.81,587.11
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,804.75,582.41
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,801.4,580.79
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,875.03,634.45
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,939.25,681.02
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,781.63,570.7
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,594.97,437.3
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,632.35,467.39
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,686.14,507.17
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,661.68,491.38
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,635.6,474.85
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,632.36,476.1
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,625.92,475.02
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,571.18,436.61
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,516.55,397.91
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,564.1,436.86
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,586.5,456.85
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,523.49,410.41
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,462.12,364.42
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,384.99,305.45
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,312.16,247.47
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,217.18,170.22
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,142.4,105.96
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,68.94,15.7
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,24.99,13.55
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,36.13,24.78
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.69,35.16
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,53.23,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,59.32,45.38
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,63.13,48.57
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,66.73,51.49
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,66.77,51.22
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,66.84,50.97
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,67.4,51.12
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,85.28,51.15
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,137.63,76.12
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,185.4,107.43
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,234.95,146.21
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,286.09,188.84
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,337.13,231.89
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,395.19,279.7
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,432.07,313.94
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,454.74,333.45
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,493.79,361.72
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,534.72,390.83
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,522.91,382.02
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,494.7,361.05
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,538.41,391.77
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,585.12,423.95
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,621.85,449.71
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,660.87,476.9
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,781.93,567.09
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,894.77,645.56
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,919.49,661.08
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,941.31,675.4
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,844.67,609.24
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,699.7,504.4
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,861.56,623.01
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,982.71,704.52
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,978.24,701.29
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,982.63,704.92
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,882.74,640.29
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,751.59,548.91
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,759.09,556.54
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,747.34,550.7
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,726.38,539.0
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,702.86,525.54
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,675.26,508.34
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,645.1,489.21
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,518.91,399.27
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,418.01,324.74
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,370.1,290.18
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,322.67,254.65
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,269.57,213.36
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,217.93,171.78
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,146.72,113.35
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,90.78,65.58
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,42.72,9.13
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,14.55,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,25.65,14.02
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,39.85,27.95
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,52.08,39.06
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,55.55,42.31
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,64.9,50.36
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,89.14,71.0
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,112.75,90.79
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,131.03,105.59
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,153.15,123.34
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,151.95,121.6
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,160.61,122.16
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,195.0,146.26
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,243.98,180.69
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,244.99,182.43
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,240.78,180.31
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,237.44,177.48
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,219.72,163.72
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,207.81,154.58
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,195.2,144.91
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,301.55,223.57
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,416.28,305.52
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,355.03,261.1
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,290.93,214.37
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,368.41,270.57
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,453.26,330.31
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,412.56,301.18
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,368.8,269.96
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,632.21,467.13
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,894.25,646.87
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,918.09,661.35
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,939.0,675.73
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,956.92,688.27
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,971.68,698.9
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,857.54,621.79
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,709.1,514.07
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,860.06,626.97
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,978.33,708.23
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,978.71,710.05
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,964.7,703.44
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,781.24,579.92
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,567.3,424.44
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,735.73,553.61
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,856.08,640.17
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,818.96,615.18
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,775.56,586.76
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,723.62,552.86
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,671.36,518.01
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,607.15,472.71
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,544.13,426.99
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,465.36,368.42
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,390.22,309.3
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,294.31,231.24
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,211.92,159.88
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,105.35,34.23
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,26.31,14.39
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,41.87,29.5
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,57.7,43.66
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,68.03,52.79
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,74.69,58.48
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,81.29,64.03
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,87.57,69.17
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,87.55,68.75
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,86.22,67.23
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,86.83,67.34
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,102.67,66.61
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,141.18,81.36
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,184.77,108.89
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,240.08,151.94
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,289.79,193.25
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,338.29,234.02
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,389.02,276.46
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,439.85,319.04
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,494.8,363.62
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,543.58,401.98
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,592.29,439.21
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,637.96,474.02
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,682.49,507.18
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,725.38,537.7
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,767.12,565.97
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,804.14,590.37
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,839.33,613.53
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,870.99,632.88
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,900.41,650.57
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,925.4,666.56
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,947.45,680.63
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,964.52,691.48
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,978.38,700.33
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,987.02,705.6
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,992.36,708.85
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,990.9,708.2
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,986.2,705.65
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,976.26,699.88
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,974.39,699.49
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,953.89,687.52
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,930.6,673.94
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,900.02,656.27
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,867.12,637.01
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,825.78,611.9
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,787.99,588.93
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,736.44,556.01
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,684.48,522.13
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,622.3,480.19
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,561.12,437.49
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,482.78,380.37
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,407.99,322.14
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,315.39,247.23
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,229.24,173.28
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,113.43,40.54
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,14.55,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,25.69,13.94
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.91,25.4
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,48.45,35.79
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,54.35,41.11
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,61.09,46.89
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,64.83,50.03
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,68.37,52.89
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,66.91,51.34
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,65.65,49.98
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,115.01,90.75
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,184.41,137.55
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,157.85,101.32
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,182.55,104.45
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,233.02,143.99
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,285.03,187.47
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,343.68,236.38
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,395.55,279.92
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,446.79,322.22
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,497.98,363.32
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,547.18,401.79
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,595.83,438.72
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,642.35,474.0
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,687.63,507.59
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,730.1,538.5
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,770.87,566.73
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,807.87,591.44
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,842.97,614.77
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,875.3,634.87
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,905.39,653.36
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,930.6,669.68
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,952.83,684.09
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,970.05,695.57
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,984.03,705.08
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,992.74,710.75
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,998.11,714.4
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,995.26,713.22
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,989.23,710.19
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,978.81,704.16
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,976.43,703.52
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,956.38,691.79
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,933.5,678.42
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,902.89,660.72
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,869.96,641.42
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,828.7,615.36
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,790.97,591.51
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,739.36,558.3
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,687.32,524.13
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,624.05,481.16
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,561.89,437.54
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,483.55,380.81
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,408.72,322.94
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,310.92,243.92
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,227.25,171.9
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,112.98,43.28
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,14.1,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,24.25,12.78
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,35.09,23.92
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,45.6,33.51
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,49.91,37.47
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,52.39,39.62
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,55.4,42.07
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,58.27,44.3
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,57.09,43.04
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,61.85,46.78
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,62.86,47.34
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,80.2,47.14
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,127.17,65.97
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,186.13,105.34
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,237.95,145.84
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,291.04,190.26
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,343.63,234.81
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,397.01,279.62
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,449.44,322.8
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,501.68,364.55
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,552.23,403.87
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,602.05,441.42
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,649.79,477.15
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,696.18,511.01
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,739.48,540.88
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,781.03,567.21
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,819.18,591.6
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,855.27,614.4
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,887.55,634.5
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,917.37,652.86
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,943.49,668.74
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,966.56,682.62
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,984.05,692.02
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,998.21,699.39
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,1007.99,705.07
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,1014.35,708.73
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,1013.79,708.78
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,1009.84,706.94
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,1001.02,703.69
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,988.99,698.6
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,970.7,688.86
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,949.48,677.37
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,920.48,660.47
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,889.04,642.03
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,861.12,625.81
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,821.74,601.87
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,772.39,571.74
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,722.23,540.39
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,662.06,501.46
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,606.83,464.55
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,532.55,412.18
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,461.51,359.49
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,368.3,285.35
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,282.83,212.47
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,140.85,57.88
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,14.1,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.24,12.71
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,35.06,23.84
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,45.55,33.32
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,62.08,47.71
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,84.92,67.17
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,69.04,53.59
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,65.46,50.41
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,66.63,51.1
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,67.71,51.7
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,68.56,52.2
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,84.42,51.88
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,136.7,75.97
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,184.38,106.62
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,234.2,145.2
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,285.69,187.69
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,337.03,230.47
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,395.73,278.11
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,446.26,319.18
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,496.79,358.96
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,545.91,395.54
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,594.65,430.26
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,641.19,464.04
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,686.55,496.12
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,728.41,523.93
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,768.24,549.21
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,806.0,574.04
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,842.04,597.72
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,874.68,617.97
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,905.22,636.84
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,930.05,652.84
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,951.94,667.11
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,969.79,679.0
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,984.44,689.05
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,993.37,695.11
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,998.99,699.31
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,997.31,699.19
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,992.39,697.29
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,993.18,698.47
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,979.34,690.65
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,957.96,679.04
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,933.79,665.77
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,902.42,648.64
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,868.75,629.95
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,830.47,606.82
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,785.79,579.2
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,733.14,546.87
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,680.12,513.46
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,610.98,466.6
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,543.44,419.36
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,465.17,363.16
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,386.32,303.32
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,292.49,228.12
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,207.33,156.18
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,104.46,43.78
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,13.64,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,24.14,12.57
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,37.99,26.36
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.77,37.07
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,55.92,42.62
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,61.89,47.77
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,78.63,61.88
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,99.96,79.57
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,116.34,92.77
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,131.79,105.0
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,141.79,112.77
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,159.83,116.46
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,157.58,99.46
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,186.85,110.19
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,255.46,171.34
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,314.65,224.63
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,339.93,246.31
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,368.51,269.24
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,393.43,288.16
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,417.51,306.12
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,469.47,344.14
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,541.0,396.21
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,563.67,413.79
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,595.27,437.79
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,670.84,494.57
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,754.71,556.46
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,791.06,580.23
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,825.76,603.08
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,806.21,587.03
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,762.71,552.46
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,652.06,474.53
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,513.76,375.25
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,440.91,324.32
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,365.23,269.9
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,695.48,516.51
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,978.79,706.44
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,822.3,599.08
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,616.63,451.89
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,811.81,595.94
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,965.47,698.84
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,946.4,686.12
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,924.43,673.3
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,894.64,654.94
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,862.52,635.08
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,823.13,610.74
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,787.09,588.45
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,735.68,555.54
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,683.85,521.72
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,622.78,479.75
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,562.59,437.14
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,486.67,381.94
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,414.06,325.79
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,323.34,253.0
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,237.91,180.53
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,118.37,52.58
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,13.19,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.67,11.45
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,33.14,22.34
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,43.29,31.55
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,50.29,37.8
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,55.45,42.25
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,59.05,45.19
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,62.46,47.86
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,62.71,47.79
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,62.98,47.72
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,63.72,48.05
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,85.18,53.0
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,166.65,107.54
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,238.07,166.71
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,274.08,193.77
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,309.72,221.42
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,326.34,228.05
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,388.0,271.73
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,438.53,313.0
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,489.14,353.28
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,538.01,390.58
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,586.44,426.36
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,632.47,460.26
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,677.36,492.51
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,719.76,521.67
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,760.68,548.45
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,798.09,572.82
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,833.7,595.93
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,865.81,615.47
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,895.75,633.55
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,837.28,593.39
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,747.3,527.73
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,660.7,470.14
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,578.45,413.56
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,804.56,576.92
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,992.45,699.96
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,985.4,695.19
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,987.13,697.94
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,976.64,693.07
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,963.07,686.45
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,942.51,675.45
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,919.2,662.74
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,887.69,645.56
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,859.62,630.55
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,818.06,605.04
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,775.14,578.32
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,721.97,544.29
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,668.47,509.29
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,603.04,464.93
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,538.87,419.95
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,454.05,357.48
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,381.06,300.77
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,289.77,226.71
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,206.95,156.31
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,105.14,47.36
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,13.64,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.46,11.9
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.91,22.94
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,44.05,32.17
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,50.07,37.52
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,56.31,42.81
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,59.88,45.71
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,63.26,48.35
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,63.83,48.54
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,64.38,48.7
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,65.06,48.97
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,85.98,53.85
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,131.41,71.72
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,179.58,102.35
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,229.08,139.95
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,280.25,181.37
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,331.62,223.73
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,390.14,270.74
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,440.36,311.54
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,490.64,351.39
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,539.68,388.68
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,588.23,424.49
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,634.27,458.45
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,679.17,490.84
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,721.6,519.86
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,762.56,546.66
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,799.62,570.68
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,834.86,593.45
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,866.6,613.9
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,896.15,632.96
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,921.31,648.84
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,943.56,662.93
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,961.33,674.75
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,975.92,684.74
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,984.33,690.54
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,989.42,694.46
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,845.88,602.43
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,653.66,468.93
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,703.91,506.55
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,734.45,529.55
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,706.69,512.17
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,677.26,493.98
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,791.77,579.5
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,877.55,638.31
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,838.42,613.45
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,797.58,588.29
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,751.57,560.04
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,700.87,527.9
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,640.29,487.84
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,580.51,446.95
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,505.51,393.36
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,433.79,339.12
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,342.22,265.92
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,258.09,194.66
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,131.26,61.74
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
