Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,693.93,528.08
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,629.5,484.52
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,566.2,440.29
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,489.05,384.22
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,415.17,327.09
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,320.22,250.48
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,238.57,180.93
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,120.26,61.38
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,20.98,7.59
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,36.0,24.18
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,50.69,37.35
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,57.04,43.14
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,64.48,49.56
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,70.42,54.47
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,76.09,59.0
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,75.91,58.52
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,75.16,57.54
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,76.01,57.89
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,79.62,60.53
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,121.98,67.89
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,175.16,100.55
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,223.73,136.57
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,274.22,177.26
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,323.98,218.61
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,375.27,261.13
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,426.37,303.57
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,481.98,348.28
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,530.95,386.58
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,579.67,423.61
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,625.96,458.75
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,671.21,492.34
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,713.26,522.0
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,753.62,549.88
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,791.04,574.87
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,826.71,598.49
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,858.56,618.25
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,888.32,636.5
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,914.29,653.52
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,937.45,668.76
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,954.77,680.5
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,968.93,690.39
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,977.95,696.53
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,983.71,700.77
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,994.49,708.64
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,990.38,707.04
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,980.43,703.1
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,967.35,697.25
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,945.36,684.49
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,920.65,670.01
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,889.58,652.42
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,862.17,637.2
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,817.65,608.85
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,771.95,579.42
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,718.87,545.12
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,665.44,509.81
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,596.68,462.4
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,522.88,409.62
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,445.75,351.35
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,372.95,293.92
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,280.73,219.03
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,196.95,148.24
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,90.21,44.35
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.64,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.02,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,15.83,7.46
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,24.66,15.3
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,35.72,24.96
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,46.79,34.49
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,51.22,38.18
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,55.66,41.76
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,62.33,47.14
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,69.02,52.44
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,101.26,78.87
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,131.85,103.47
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,143.34,107.14
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,155.19,115.57
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,218.17,160.72
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,282.8,206.72
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,324.98,236.33
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,373.6,271.22
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,399.25,290.84
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,437.19,319.32
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,465.2,339.69
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,500.45,364.63
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,567.35,416.3
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,663.28,489.08
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,704.32,517.85
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,743.79,545.02
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,780.47,569.72
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,815.49,592.64
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,846.8,611.88
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,876.13,629.65
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,900.85,645.63
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,922.8,659.81
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,940.9,670.22
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,955.93,678.75
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,964.82,684.83
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,982.29,696.57
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,982.36,697.2
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,979.16,695.99
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,969.24,692.04
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,956.23,686.24
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,936.97,675.3
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,914.86,662.59
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,884.84,645.98
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,857.96,631.38
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,819.08,607.18
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,778.57,581.64
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,726.89,548.84
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,674.81,514.97
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,613.91,473.77
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,553.84,431.7
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,476.16,374.17
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,401.89,316.03
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,306.85,239.29
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,225.52,170.1
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,114.38,56.96
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,13.2,2.11
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,30.65,19.73
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,47.46,34.74
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,63.63,48.93
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,80.34,63.29
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,98.33,78.41
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,115.93,92.87
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,91.56,71.94
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,80.89,62.61
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,81.8,63.0
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,83.29,63.86
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,155.55,100.56
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,213.23,143.59
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,231.39,150.06
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,273.04,178.22
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,321.87,218.95
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,372.71,261.35
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,423.57,303.32
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,474.84,344.56
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,527.2,385.42
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,575.82,422.54
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,622.52,457.04
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,668.25,489.81
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,670.29,487.52
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,660.99,476.0
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,738.85,534.99
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,823.15,595.51
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,857.54,616.67
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,890.14,636.74
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,863.93,617.54
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,813.45,578.22
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,904.27,644.29
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,975.47,690.5
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,961.27,681.61
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,920.14,651.67
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,886.3,630.28
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,849.59,606.81
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,803.04,577.02
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,739.3,535.51
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,846.7,615.42
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,928.44,671.82
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,897.28,653.59
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,869.54,638.21
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,828.01,612.02
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,785.02,584.67
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,692.02,522.44
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,594.55,455.15
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,534.41,412.91
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,475.63,370.14
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,433.31,339.56
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,390.36,306.52
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,296.76,230.77
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,211.83,159.12
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,108.69,53.2
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,20.22,5.71
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,32.12,20.9
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,44.22,31.98
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,49.9,37.2
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,56.28,42.76
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,59.85,45.71
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,63.25,48.4
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,61.71,46.82
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,60.42,45.44
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,67.92,51.43
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,68.96,51.98
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,112.74,60.1
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,160.39,87.49
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,211.08,125.24
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,271.6,174.13
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,327.37,225.72
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,380.84,272.38
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,415.75,298.27
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,479.23,346.82
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,515.84,375.95
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,542.7,394.85
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,573.51,417.49
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,602.9,438.58
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,646.71,468.65
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,691.28,498.64
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,760.23,551.42
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,832.31,602.98
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,801.52,578.02
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,746.75,533.68
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,785.79,561.1
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,830.83,591.76
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,845.37,600.73
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,857.73,608.47
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,940.36,669.81
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,996.89,707.02
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,995.85,706.94
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,991.53,705.29
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,982.8,702.45
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,970.92,697.69
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,951.86,687.26
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,940.54,682.02
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,911.87,666.68
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,880.76,649.64
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,841.18,625.25
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,799.9,599.38
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,754.37,570.59
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,703.92,537.67
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,640.95,494.92
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,579.06,451.48
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,502.94,395.09
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,430.05,338.23
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,333.51,260.14
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,243.48,183.91
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,122.29,59.88
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,10.91,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,19.44,4.69
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.71,20.47
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,44.19,31.79
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,50.23,37.31
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,57.13,43.3
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,61.04,46.53
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,64.76,49.47
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,64.54,49.0
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,64.41,48.6
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,65.12,48.89
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,65.71,49.08
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,115.89,63.54
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,163.35,90.84
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,213.27,127.71
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,264.96,169.58
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,315.99,212.42
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,374.77,261.05
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,425.86,304.04
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,477.07,346.28
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,526.73,385.66
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,576.06,423.69
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,622.94,458.88
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,668.7,492.31
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,712.33,523.43
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,754.53,552.46
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,793.29,578.58
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,830.22,603.33
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,863.61,624.3
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,894.83,643.69
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,921.76,661.53
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,945.81,677.53
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,964.46,688.89
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,979.89,698.23
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,989.58,706.65
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,995.91,713.06
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,993.49,712.42
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,987.84,709.85
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,978.82,705.53
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,977.93,706.72
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,955.98,694.05
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,931.27,679.66
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,901.51,662.99
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,869.38,644.58
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,830.1,621.0
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,784.58,592.66
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,732.61,558.62
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,680.23,523.57
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,611.16,475.41
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,543.57,426.81
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,458.72,363.21
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,385.61,305.54
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,290.37,227.51
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,203.97,153.94
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,104.84,49.83
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,9.55,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,18.21,3.41
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,33.43,21.83
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,48.85,35.7
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,64.29,49.25
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,76.41,59.69
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,90.38,71.4
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,103.77,82.35
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,79.49,61.43
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,57.88,42.94
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,64.8,48.42
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,65.63,48.81
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,108.07,56.52
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,156.56,83.88
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,216.37,128.1
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,268.44,170.21
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,320.19,213.65
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,372.81,257.84
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,424.69,300.86
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,476.56,342.77
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,527.08,382.59
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,577.01,420.8
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,624.67,457.11
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,671.1,491.67
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,713.37,521.46
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,753.22,548.52
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,791.58,574.19
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,828.09,598.49
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,860.59,618.71
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,890.86,637.32
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,916.79,654.4
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,939.83,669.63
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,957.44,681.4
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,971.83,691.19
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,981.99,698.38
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,988.86,703.6
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,987.95,704.25
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,983.78,702.98
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,973.79,699.23
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,971.98,701.0
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,830.29,607.31
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,660.37,485.8
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,776.57,575.99
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,864.83,640.63
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,827.36,616.73
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,783.42,588.61
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,731.9,555.28
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,679.95,520.91
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,615.45,476.63
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,552.04,431.63
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,472.98,372.77
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,393.56,310.67
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,302.48,236.28
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,219.62,165.5
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,111.47,52.02
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,10.46,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,18.65,2.9
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.76,20.41
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,45.02,32.45
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,51.4,38.29
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,57.63,43.72
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,62.82,48.04
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,66.47,50.92
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,64.7,49.04
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,63.23,47.41
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,64.01,47.76
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,71.87,53.95
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,111.62,60.26
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,158.91,86.45
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,209.49,123.34
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,261.82,165.43
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,321.09,214.11
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,373.42,257.72
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,425.07,300.88
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,476.77,343.15
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,527.32,382.85
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,577.43,421.04
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,625.2,457.25
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,671.81,491.72
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,715.13,522.19
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,756.64,550.22
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,795.03,575.69
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,831.5,599.75
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,865.16,620.53
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,896.6,639.71
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,923.26,657.06
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,947.0,672.58
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,965.3,683.19
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,980.34,691.9
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,990.6,699.31
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,997.5,704.85
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,996.15,705.29
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,991.53,703.82
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,846.41,610.25
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,661.19,479.65
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,813.93,594.24
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,939.42,681.23
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,909.47,663.89
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,877.12,645.67
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,834.8,619.38
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,796.45,595.51
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,745.27,562.74
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,693.59,528.92
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,628.62,484.48
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,564.8,439.41
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,485.47,381.11
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,409.52,322.08
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,310.46,241.94
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,224.78,169.05
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,113.7,51.76
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,8.64,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,16.59,1.2
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,32.27,20.78
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,48.04,34.98
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,64.13,49.08
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,79.84,62.57
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,94.49,74.83
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,103.71,82.23
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,95.45,74.89
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,91.89,71.5
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,98.66,76.67
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,104.94,81.36
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,161.22,112.6
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,205.13,152.14
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,243.55,175.73
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,294.5,209.49
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,321.49,232.18
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,330.01,240.27
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,375.25,268.94
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,475.03,340.79
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,498.18,359.92
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,512.48,369.33
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,574.19,416.67
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,664.98,484.65
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,706.43,513.26
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,745.75,539.91
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,783.27,564.85
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,819.05,588.06
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,850.12,607.02
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,879.0,624.45
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,904.59,640.99
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,927.4,655.79
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,943.41,666.3
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,967.75,682.25
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,977.31,688.53
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,983.58,692.95
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,983.94,694.08
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,980.99,693.3
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,970.83,687.78
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,957.56,680.46
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,935.5,667.9
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,910.74,653.67
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,858.28,622.49
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,798.16,585.72
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,634.21,472.05
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,450.98,339.44
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,382.83,290.99
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,316.31,241.98
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,417.56,323.81
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,506.35,393.86
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,428.09,335.23
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,354.32,278.0
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,264.0,204.89
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,168.57,125.65
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,82.82,35.04
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,11.44,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,29.66,18.63
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,46.31,33.65
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,64.29,49.42
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,81.93,64.6
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,98.32,78.37
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,109.81,87.69
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,127.17,101.5
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,139.56,110.9
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,142.35,112.52
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,136.14,106.82
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,149.14,111.47
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,162.62,121.08
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,215.96,159.35
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,282.08,206.96
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,279.58,205.74
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,272.31,200.74
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,292.59,215.14
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,313.4,229.76
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,328.87,240.4
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,344.88,251.4
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,425.24,309.42
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,519.63,376.41
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,519.78,375.29
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,517.38,372.53
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,599.94,432.07
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,689.99,495.63
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,705.16,504.34
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,718.61,512.11
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,826.73,591.95
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,928.55,662.68
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,945.51,673.68
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,959.29,683.27
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,968.33,689.7
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,974.13,694.19
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,970.75,692.92
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,964.13,689.74
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,960.14,688.43
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,946.01,680.63
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,919.24,664.9
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,890.05,647.59
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,856.54,628.41
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,820.98,607.59
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,766.6,572.35
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,705.48,531.75
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,648.42,493.44
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,591.81,454.52
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,513.87,398.31
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,424.65,332.12
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,347.03,272.89
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,274.34,215.28
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,178.31,137.41
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,89.36,64.05
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,40.5,13.58
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,16.47,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,34.63,22.55
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,51.61,37.92
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,63.49,48.52
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,72.54,56.39
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,80.0,62.63
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,87.12,68.37
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,87.45,68.27
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,87.4,67.84
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,88.37,68.24
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,89.19,68.51
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,122.39,72.94
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,166.9,97.16
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,214.4,131.35
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,264.17,171.01
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,320.42,217.13
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,371.13,259.39
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,421.8,301.25
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,473.06,342.63
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,522.42,381.69
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,571.76,419.72
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,619.19,456.13
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,665.88,491.2
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,708.28,521.33
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,748.49,549.18
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,786.71,576.39
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,823.4,601.63
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,856.33,622.56
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,887.19,641.97
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,913.39,659.33
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,936.8,674.86
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,953.93,684.82
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,967.88,692.74
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,976.64,698.83
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,982.12,702.93
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,981.84,703.39
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,978.29,701.88
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,973.76,701.38
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,958.61,694.0
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,936.17,680.71
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,911.1,665.73
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,877.3,646.19
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,841.38,625.03
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,794.23,595.74
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,745.89,565.09
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,681.38,521.94
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,625.28,483.91
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,554.16,432.75
