Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,485.51,381.77
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,404.34,319.19
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,314.85,248.24
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,225.0,174.56
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,131.73,96.85
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,62.66,22.78
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,17.55,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,32.17,20.47
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,45.84,33.04
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,52.56,39.23
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,59.13,44.98
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,65.56,50.38
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,69.88,53.83
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,68.23,52.15
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,66.87,50.69
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,67.82,51.17
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,68.63,51.52
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,111.35,62.52
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,158.66,87.87
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,208.4,123.71
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,259.95,165.11
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,311.57,207.91
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,370.99,256.46
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,422.42,299.65
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,473.98,342.13
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,523.76,381.6
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,573.17,419.67
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,620.4,454.98
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,666.51,488.47
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,710.76,520.08
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,753.92,549.81
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,707.75,512.66
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,640.97,459.41
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,766.54,553.31
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,894.84,641.51
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,921.69,658.47
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,945.62,674.0
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,964.55,686.64
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,980.22,697.26
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,990.61,704.6
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,997.61,709.9
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,998.7,711.54
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,996.42,711.17
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,987.75,708.33
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,975.85,703.52
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,718.81,529.76
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,402.51,296.6
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,677.8,506.65
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,883.2,653.76
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,839.88,625.38
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,795.13,596.85
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,749.1,567.73
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,698.04,534.32
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,630.43,487.93
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,564.34,441.04
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,485.85,382.53
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,410.82,323.32
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,310.6,241.91
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,225.26,168.63
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,112.6,42.65
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,9.1,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,16.33,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,27.23,16.4
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,38.38,26.76
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,43.54,31.48
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,47.06,34.54
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,50.31,37.25
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,53.43,39.72
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,52.8,38.97
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,57.56,42.71
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,58.78,43.45
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,59.89,44.1
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,96.06,49.27
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,155.17,82.72
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,206.47,119.29
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,259.24,161.47
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,311.73,205.36
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,364.95,250.05
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,417.9,294.6
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,470.86,338.3
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,521.87,378.91
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,572.23,417.91
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,620.55,454.19
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,667.65,488.57
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,709.82,518.38
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,748.64,545.11
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,786.59,570.84
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,822.71,595.0
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,855.67,617.19
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,886.46,637.92
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,913.0,655.61
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,936.72,671.48
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,954.6,682.12
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,969.28,690.74
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,979.24,699.07
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,985.89,705.4
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,992.59,710.72
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,984.99,706.82
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,975.01,702.78
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,961.89,696.77
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,938.48,682.54
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,919.01,671.07
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,887.79,653.08
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,854.37,633.5
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,807.92,603.39
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,760.32,572.17
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,705.54,536.31
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,650.44,499.4
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,573.96,445.63
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,507.65,397.25
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,427.37,335.73
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,351.73,275.63
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,260.54,201.36
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,165.6,122.2
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,80.97,26.82
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,8.64,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.98,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.73,15.12
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,37.55,26.04
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,42.81,30.93
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,47.95,35.45
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,51.55,38.48
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,55.0,41.24
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,56.71,42.35
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,58.31,43.33
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,65.62,49.13
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,66.78,49.79
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,102.05,55.08
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,151.79,81.44
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,202.87,117.77
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,255.69,159.85
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,316.23,209.57
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,369.21,253.78
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,421.34,296.72
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,473.54,338.62
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,523.88,378.07
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,573.54,415.81
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,620.95,451.79
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,667.19,486.08
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,710.75,516.67
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,752.63,545.3
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,791.16,570.77
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,827.76,594.83
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,860.7,615.07
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,891.38,633.69
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,917.71,650.78
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,941.16,666.12
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,959.17,678.27
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,973.95,688.54
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,983.97,695.55
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,990.65,700.57
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,990.02,701.47
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,986.13,700.45
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,988.78,704.95
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,976.96,700.2
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,956.53,688.88
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,933.24,675.76
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,903.58,659.16
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,871.51,640.86
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,834.05,617.69
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,790.15,589.82
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,737.38,556.25
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,684.17,521.56
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,615.9,475.0
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,549.01,427.76
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,462.11,362.64
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,387.0,303.36
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,289.03,223.9
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,200.65,148.78
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,101.21,31.63
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,8.64,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,15.96,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,31.35,19.54
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,46.86,33.83
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,54.1,40.5
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,62.05,47.45
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,68.11,52.54
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,73.92,57.24
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,76.7,59.26
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,78.4,60.32
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,79.48,60.85
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,80.4,61.25
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,114.27,67.36
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,162.79,93.54
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,210.84,127.22
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,261.11,166.62
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,312.3,208.67
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,370.24,255.75
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,420.5,296.44
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,471.38,336.6
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,520.18,374.24
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,568.3,410.2
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,614.92,443.95
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,660.84,476.19
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,702.49,504.51
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,742.46,530.89
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,780.08,556.51
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,816.14,580.55
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,848.03,599.82
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,877.83,617.62
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,903.85,634.51
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,927.14,649.71
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,944.2,661.06
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,958.12,670.56
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,966.4,676.64
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,971.42,680.83
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,977.33,686.03
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,972.24,684.39
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,960.37,679.77
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,945.49,673.32
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,923.43,660.88
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,898.65,646.72
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,864.64,627.5
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,828.54,606.72
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,783.73,578.49
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,737.59,548.98
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,672.99,506.61
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,616.76,469.15
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,545.97,419.37
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,477.56,369.69
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,396.68,308.92
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,307.38,239.61
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,216.97,166.44
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,122.6,88.62
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,57.92,13.5
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,12.33,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,28.41,17.18
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,44.27,31.78
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,60.47,46.08
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,76.3,59.78
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,91.36,72.48
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,101.21,80.49
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,123.05,98.11
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,139.35,110.75
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,155.14,122.97
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,170.28,134.49
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,195.27,142.54
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,226.18,162.07
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,258.39,184.33
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,292.35,208.76
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,300.94,206.25
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,366.03,250.27
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,418.3,292.95
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,470.69,334.65
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,521.53,374.09
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,571.91,411.97
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,619.87,447.92
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,666.69,482.18
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,708.57,511.09
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,747.48,537.24
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,785.66,563.0
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,822.09,586.85
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,854.61,607.04
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,884.97,625.75
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,911.11,643.05
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,934.45,658.63
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,951.97,670.6
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,966.31,680.67
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,975.46,687.34
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,993.17,699.63
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,995.22,702.3
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,993.86,703.04
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,983.83,699.34
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,970.59,693.74
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,950.27,682.66
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,927.1,669.77
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,896.1,652.66
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,868.36,637.63
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,827.08,612.17
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,784.32,585.39
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,730.71,550.98
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,676.71,515.52
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,611.87,471.31
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,548.12,426.33
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,467.81,366.2
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,387.76,303.43
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,295.14,228.25
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,211.12,156.13
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,104.77,24.33
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,8.19,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,14.71,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,27.27,16.08
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.95,27.99
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,46.49,34.02
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,53.87,40.48
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,57.95,43.91
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,61.85,47.04
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,62.51,47.33
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,63.18,47.61
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,63.99,47.99
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,71.84,54.18
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,102.09,57.14
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,151.2,81.7
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,201.93,117.0
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,254.46,158.29
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,306.82,201.42
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,367.07,250.49
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,419.22,293.11
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,471.46,334.75
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,522.21,374.16
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,572.43,411.97
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,620.04,447.78
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,666.48,481.91
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,710.6,512.73
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,753.31,541.77
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,792.32,567.38
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,829.36,591.58
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,862.25,611.96
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,892.78,630.75
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,919.35,648.04
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,943.0,663.53
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,961.66,675.93
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,977.06,686.4
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,987.18,693.38
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,993.92,698.4
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,993.77,699.5
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,990.24,698.65
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,981.87,696.05
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,970.31,691.55
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,961.89,687.77
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,939.75,675.2
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,910.82,659.65
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,879.44,642.38
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,838.14,617.16
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,795.19,590.49
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,749.38,562.17
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,698.34,529.45
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,633.09,485.6
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,569.02,440.97
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,490.42,383.04
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,415.3,324.41
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,317.43,245.35
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,226.75,167.66
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,111.09,20.31
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,13.16,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,26.08,15.02
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,39.14,27.29
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,46.43,33.96
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,54.69,41.18
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,58.69,44.55
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,62.53,47.61
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,62.38,47.23
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,62.35,46.92
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,63.17,47.31
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,63.88,47.61
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,98.74,55.71
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,146.37,79.31
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,196.02,113.81
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,247.53,154.33
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,312.12,214.52
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,357.37,255.96
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,396.0,284.66
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,437.26,315.1
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,481.56,347.44
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,562.28,406.93
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,609.28,442.06
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,655.2,475.7
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,698.0,505.55
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,739.02,533.45
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,777.72,559.01
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,814.63,582.89
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,847.6,602.83
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,878.38,621.22
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,904.46,638.17
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,927.71,653.38
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,946.57,665.9
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,962.25,676.55
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,882.62,624.84
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,763.09,540.93
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,882.97,628.46
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,982.44,694.76
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,972.43,689.22
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,959.26,682.63
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,939.03,671.92
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,915.98,659.41
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,885.71,643.16
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,858.87,629.06
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,792.52,586.9
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,725.94,543.78
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,682.66,516.94
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,638.06,488.26
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,574.09,443.53
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,505.11,393.55
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,429.48,336.36
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,357.92,279.89
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,270.02,208.42
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,189.98,139.41
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,94.02,10.43
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,24.14,13.35
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,34.25,23.2
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,39.24,27.87
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,44.15,32.22
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,47.13,34.73
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,50.01,37.03
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,50.58,37.22
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,56.26,41.64
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,57.17,42.12
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,58.0,42.54
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,86.16,45.22
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,145.4,76.73
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,196.27,111.61
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,248.67,152.61
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,301.03,195.74
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,354.25,239.88
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,406.79,282.99
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,459.4,325.13
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,510.5,365.16
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,561.03,403.65
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,574.46,413.15
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,575.79,411.62
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,648.68,466.77
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,742.94,535.61
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,782.37,561.49
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,819.82,586.28
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,783.04,559.09
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,721.63,511.55
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,834.84,595.59
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,935.76,663.75
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,904.57,643.26
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,846.88,600.0
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,835.05,593.41
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,820.37,584.7
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,918.47,657.19
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,986.22,702.12
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,929.48,667.51
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,845.42,612.0
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,756.4,551.63
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,651.55,479.1
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,536.67,399.33
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,442.36,331.46
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,528.06,399.03
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,605.93,459.51
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,512.34,392.84
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,439.74,340.12
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,392.83,306.52
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,345.87,271.69
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,387.02,305.06
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,407.44,320.34
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,303.99,236.11
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,216.13,159.59
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,105.21,4.65
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,13.64,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,25.33,14.18
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.42,26.66
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,45.37,33.05
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,53.17,39.88
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,57.25,43.32
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,61.16,46.46
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,61.46,46.45
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,61.83,46.48
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,62.69,46.9
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,70.41,52.99
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,95.68,54.33
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,143.55,77.22
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,222.55,143.22
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,288.52,201.5
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,300.08,203.62
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,357.44,243.61
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,409.21,286.05
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,461.12,327.65
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,469.37,337.35
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,462.56,332.15
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,541.62,391.73
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,656.1,476.27
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,698.39,505.47
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,738.2,532.66
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,776.47,558.5
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,812.95,582.47
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,845.47,602.77
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,875.77,621.55
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,901.83,638.6
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,925.08,653.92
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,943.47,666.22
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,958.7,676.64
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,834.49,593.72
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,660.29,470.32
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,828.54,592.34
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,962.87,684.17
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,958.38,683.0
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,943.84,676.43
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,921.95,663.83
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,897.43,649.57
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,836.86,612.29
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,767.43,568.41
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,721.6,538.99
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,674.86,508.13
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,502.92,384.58
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,344.64,265.46
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,302.37,234.28
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,260.47,202.28
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,213.0,165.21
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,166.42,127.8
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,117.3,87.43
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,57.96,38.45
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,26.0,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.3,11.65
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,33.55,22.53
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,38.16,26.9
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,42.73,30.98
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,46.19,33.84
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,49.51,36.44
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,55.79,41.43
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,57.23,42.27
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,58.11,42.72
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,58.92,43.12
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,84.91,45.1
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,145.0,76.16
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,196.5,110.85
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,249.53,151.85
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,302.84,195.27
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,356.86,239.48
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,409.9,282.46
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,462.99,324.42
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,514.84,364.45
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,566.04,402.81
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,614.71,439.09
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,662.16,473.67
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,706.63,504.43
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,749.28,532.99
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,789.15,559.02
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,827.01,583.65
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,861.09,604.55
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,892.79,623.84
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,920.05,641.31
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,944.37,656.99
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,964.6,670.2
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,981.54,681.49
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,856.53,600.88
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,676.11,475.47
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,861.78,608.23
