Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,1000.59,698.41
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,992.48,694.98
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,981.07,690.74
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,963.4,681.22
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,942.72,669.91
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,914.21,654.96
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,893.0,644.73
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,854.85,622.14
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,814.85,598.1
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,765.31,567.84
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,714.92,536.25
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,656.48,496.89
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,595.02,454.0
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,518.46,398.98
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,445.37,343.74
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,348.3,265.86
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,259.69,188.14
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,126.0,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,20.99,10.49
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,30.12,19.63
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,35.35,24.45
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,40.44,28.89
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,43.25,31.2
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,50.35,36.99
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,52.0,38.07
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,53.59,39.07
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,54.64,39.68
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,55.6,40.22
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,89.95,49.37
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,140.36,72.29
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,192.19,107.03
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,245.51,148.23
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,298.97,191.86
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,353.19,236.42
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,406.46,280.28
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,459.73,323.2
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,511.81,363.57
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,563.26,402.24
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,611.91,437.51
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,659.31,470.82
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,703.5,501.1
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,745.5,528.83
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,785.72,554.78
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,823.97,579.32
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,857.62,600.82
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,888.83,620.76
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,916.03,638.18
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,940.27,653.81
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,960.0,665.3
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,976.46,674.84
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,987.62,682.29
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,995.37,687.8
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,994.39,688.09
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,990.09,686.54
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,981.71,684.06
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,970.11,679.71
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,951.33,669.53
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,940.17,664.32
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,911.62,649.39
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,880.57,632.84
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,840.04,608.56
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,797.8,582.88
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,751.36,554.81
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,700.03,522.64
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,635.31,479.96
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,571.74,436.46
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,493.2,379.88
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,418.22,322.62
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,320.11,244.05
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,228.87,164.77
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,109.42,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,11.82,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.91,11.01
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.23,22.2
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,40.36,28.68
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,46.0,33.61
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,50.06,37.05
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,53.93,40.18
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,54.62,40.45
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,55.34,40.7
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,62.39,46.28
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,63.71,47.06
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,85.21,47.07
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,134.21,68.95
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,194.5,110.1
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,246.96,150.52
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,299.49,193.33
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,353.1,237.38
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,405.88,280.42
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,458.72,322.46
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,510.17,362.34
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,561.14,400.67
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,610.06,437.35
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,657.81,472.35
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,702.3,503.33
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,744.97,532.11
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,784.85,558.06
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,822.71,582.57
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,856.78,603.28
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,888.43,622.33
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,915.66,639.84
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,939.93,655.56
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,959.21,666.82
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,975.21,676.11
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,985.9,684.76
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,993.16,691.47
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,991.19,691.15
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,985.89,688.96
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,977.04,684.36
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,964.97,677.91
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,945.75,667.39
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,934.23,661.91
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,905.29,646.63
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,873.88,629.73
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,833.99,605.98
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,792.37,580.76
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,745.14,552.17
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,692.92,519.32
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,628.06,476.35
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,564.39,432.53
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,485.84,375.14
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,410.89,317.13
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,312.68,238.36
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,221.12,158.31
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,105.21,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,11.82,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.67,11.31
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.72,23.3
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,42.16,30.11
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,50.17,37.13
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,54.4,40.72
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,58.45,44.0
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,58.54,43.83
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,58.73,43.73
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,59.75,44.3
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,67.21,50.17
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,86.54,49.15
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,134.66,70.0
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,185.78,104.07
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,247.15,151.16
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,298.89,193.29
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,351.69,236.67
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,404.57,279.65
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,457.59,321.62
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,508.82,361.19
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,559.54,399.16
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,608.09,435.36
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,655.49,469.87
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,699.38,500.14
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,741.39,528.4
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,780.93,553.79
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,818.51,577.72
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,851.51,597.65
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,882.07,615.94
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,909.53,633.19
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,934.12,648.67
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,952.37,660.62
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,967.33,670.68
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,977.48,677.54
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,984.25,682.45
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,980.9,681.66
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,974.32,679.05
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,976.03,681.42
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,963.27,674.82
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,941.63,663.19
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,917.21,649.84
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,886.22,633.26
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,852.86,615.0
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,814.05,591.9
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,768.75,564.09
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,715.01,530.85
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,660.94,496.44
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,590.33,448.97
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,521.37,400.84
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,435.28,336.99
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,360.67,278.69
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,263.63,200.19
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,176.22,123.9
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,84.18,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.46,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,23.47,11.65
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,40.54,28.11
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,58.16,43.66
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,76.21,59.34
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,88.95,70.22
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,96.87,76.78
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,108.0,85.67
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,118.69,93.99
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,127.86,101.13
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,126.96,99.98
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,137.32,94.95
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,174.38,110.4
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,217.54,138.73
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,261.04,171.1
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,303.84,204.22
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,350.41,240.6
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,398.47,278.16
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,447.51,315.35
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,494.58,350.35
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,546.48,387.64
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,592.69,421.13
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,638.35,453.46
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,683.35,484.16
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,725.24,512.28
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,726.96,510.0
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,712.73,496.68
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,680.05,474.1
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,636.47,443.79
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,607.35,424.99
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,574.91,403.5
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,776.99,546.93
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,952.52,661.46
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,827.83,580.71
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,653.31,460.75
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,557.1,396.54
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,441.04,316.19
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,564.26,407.17
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,687.48,495.42
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,800.73,578.49
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,895.65,645.25
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,612.37,452.92
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,292.09,216.53
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,469.48,354.16
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,619.16,466.62
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,317.01,245.19
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.4,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.51,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.63,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.19,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,24.01,11.88
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,41.68,29.26
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,57.19,43.1
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,73.19,57.05
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,86.12,68.17
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,102.76,82.14
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,119.54,95.76
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,135.68,108.58
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,149.45,119.46
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,152.65,121.6
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,173.4,127.56
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,208.92,148.51
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,244.33,173.7
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,279.7,200.67
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,314.58,227.36
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,349.83,254.32
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,388.76,284.4
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,415.44,304.96
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,391.84,289.06
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,366.16,270.65
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,390.04,288.08
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,414.85,305.94
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,513.73,377.76
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,625.31,456.82
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,546.79,400.14
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,452.58,331.55
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,649.9,480.4
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,853.78,625.31
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,809.46,590.78
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,740.87,539.36
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,671.39,490.94
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,606.23,444.38
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,458.95,339.98
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,306.92,228.45
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,656.52,492.52
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,948.53,693.32
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,917.85,671.24
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,870.71,639.08
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,842.96,622.4
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,812.55,603.71
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,787.66,589.5
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,760.01,573.2
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,716.42,544.56
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,671.76,514.79
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,622.71,481.72
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,573.01,447.4
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,536.35,421.31
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,497.84,392.76
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,418.04,331.32
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,342.96,271.19
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,252.15,195.95
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,169.76,120.82
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,56.95,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.94,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,7.9,0.98
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,13.62,6.02
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,19.35,11.03
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,25.53,16.41
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,31.72,21.71
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,33.5,23.11
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,35.29,24.47
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,106.83,84.24
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,166.02,132.11
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,180.7,136.04
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,199.54,148.84
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,236.75,174.67
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,268.23,196.4
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,293.46,215.18
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,328.83,241.29
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,355.17,260.52
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,395.06,289.77
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,428.57,313.78
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,463.83,338.85
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,490.17,357.9
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,516.65,376.88
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,535.18,390.13
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,553.07,402.84
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,649.76,472.89
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,758.4,549.5
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,802.34,581.44
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,845.47,613.25
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,870.02,629.8
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,891.93,644.66
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,910.48,657.71
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,926.14,668.66
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,879.33,635.21
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,830.63,599.95
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,881.32,638.82
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,933.48,676.63
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,898.24,653.34
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,856.05,624.93
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,853.43,626.56
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,854.69,629.78
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,818.86,608.05
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,773.55,579.82
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,729.75,551.16
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,685.02,521.26
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,626.51,480.73
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,568.6,439.78
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,502.86,392.0
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,439.04,344.19
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,342.47,270.28
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,267.35,210.01
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,183.93,141.37
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,93.7,63.77
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,32.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,22.46,10.08
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,38.16,26.24
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,51.89,38.58
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,66.27,51.15
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,79.08,62.21
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,91.42,72.6
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,115.3,92.31
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,140.1,112.38
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,149.53,119.45
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,164.92,131.3
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,120.07,83.29
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,137.71,76.55
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,214.66,138.54
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,284.96,199.27
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,295.45,201.84
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,341.42,234.78
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,393.27,278.4
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,450.35,324.84
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,428.07,313.25
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,393.94,288.22
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,495.15,364.64
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,644.64,474.45
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,617.35,450.63
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,565.66,408.63
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,681.55,496.43
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,807.53,586.77
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,840.43,607.9
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,871.01,628.14
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,897.71,645.54
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,921.6,661.15
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,939.68,673.07
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,954.56,683.06
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,895.79,646.22
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,808.55,584.72
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,715.76,521.53
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,616.73,452.24
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,807.05,593.38
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,956.61,696.0
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,880.36,646.03
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,789.05,584.64
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,660.34,496.0
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,555.21,420.66
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,576.68,440.58
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,611.21,468.77
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,566.5,438.14
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,520.81,406.54
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,464.54,365.77
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,408.97,324.2
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,342.41,272.3
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,263.67,209.16
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,187.68,145.57
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,117.42,80.77
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,39.34,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.28,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,21.47,9.05
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.72,23.46
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,45.11,32.96
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,55.13,41.84
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,61.76,47.65
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,68.12,53.04
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,101.43,80.98
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,133.92,107.61
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,146.45,117.5
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,148.53,118.73
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,119.65,83.74
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,134.77,76.12
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,183.2,108.24
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,240.56,152.82
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,306.02,211.68
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,363.25,261.21
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,398.88,289.54
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,431.85,315.06
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,456.9,333.53
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,478.66,348.81
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,494.93,359.3
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,499.33,361.03
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,559.45,402.26
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,622.34,444.17
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,646.69,459.78
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,670.56,475.16
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,774.0,548.38
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,877.45,614.63
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,904.49,631.78
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,928.63,648.1
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,948.76,660.71
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,965.66,671.44
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,976.35,679.83
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,983.64,686.33
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,975.71,683.58
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,976.5,686.48
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,966.11,681.84
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,952.5,675.39
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,934.51,667.27
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,913.5,657.14
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,882.09,640.57
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,854.11,626.12
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,813.74,601.87
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,771.73,576.17
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,717.71,540.92
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,663.34,504.7
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,597.03,459.13
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,531.95,412.84
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,449.71,351.71
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,367.68,287.38
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,270.6,208.28
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,182.23,124.76
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,63.56,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.37,7.84
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,34.01,22.71
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,42.22,30.34
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,51.47,38.53
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,56.43,42.9
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,61.18,46.92
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,61.8,47.21
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,62.49,47.51
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,63.67,48.2
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,64.72,48.78
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,82.92,52.04
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,130.62,70.46
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,180.92,103.08
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,233.17,143.32
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,285.47,186.31
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,346.22,236.15
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,398.81,279.66
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,451.59,322.33
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,502.65,362.57
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,553.4,401.35
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,602.48,438.65
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,650.48,474.26
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,695.99,506.71
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,740.46,537.65
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,674.46,487.14
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,575.11,411.77
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,730.07,526.41
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,884.48,631.27
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,911.88,648.32
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,936.31,664.42
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,955.73,677.4
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,971.84,688.42
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,982.6,695.85
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,989.92,701.26
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,990.76,703.08
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,988.16,702.89
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,980.17,700.54
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,968.92,696.25
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,948.95,685.02
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,926.08,672.01
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,906.98,662.59
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,875.19,644.68
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,834.26,619.2
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,791.69,592.34
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,739.51,558.34
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,691.54,526.61
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,625.85,481.4
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,561.49,435.58
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,479.94,375.16
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,402.41,314.14
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,300.0,230.48
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,205.09,138.2
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,74.42,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.26,4.05
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.27,19.55
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,36.61,25.55
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,41.64,30.12
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,45.12,33.15
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,48.48,35.92
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,53.5,39.99
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,53.94,40.11
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,55.34,41.12
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,56.63,42.03
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,68.54,41.01
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,129.07,68.2
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,180.75,101.51
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,234.04,142.76
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,287.41,187.11
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,341.69,232.95
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,395.23,277.88
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,448.82,321.79
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,501.16,363.62
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,552.97,403.77
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,602.59,442.04
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,651.01,478.51
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,696.25,510.93
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,739.79,541.12
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,780.41,568.34
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,818.91,594.01
