Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,853.1,615.47
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,884.71,635.11
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,912.66,653.38
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,937.62,669.75
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,956.64,681.19
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,972.32,690.57
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,983.08,698.08
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,990.38,703.53
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,986.28,702.12
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,978.87,698.79
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,969.58,695.57
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,967.89,697.44
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,947.55,686.04
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,924.34,672.89
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,893.53,655.8
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,860.3,636.95
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,821.88,613.04
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,777.45,584.68
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,723.59,549.82
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,669.39,513.86
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,600.61,466.05
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,533.38,417.6
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,448.99,354.37
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,365.25,287.87
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,262.79,202.8
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,167.62,110.12
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,57.44,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,20.23,6.68
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,39.17,27.0
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.43,34.86
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,56.05,42.59
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,62.69,48.35
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,70.14,54.57
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,67.6,52.04
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,65.55,49.9
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,66.6,50.47
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,67.54,50.94
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,82.34,52.91
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,130.12,69.61
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,181.56,102.33
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,235.02,143.16
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,296.08,192.62
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,350.24,237.73
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,404.06,282.36
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,458.07,326.09
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,510.69,367.65
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,562.98,407.68
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,612.53,445.47
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,660.91,481.47
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,706.75,513.86
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,751.04,544.33
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,791.41,571.2
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,829.7,596.27
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,864.9,617.91
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,897.67,637.81
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,925.1,655.51
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,949.49,671.31
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,969.27,684.49
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,985.7,695.68
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,996.28,703.01
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,1003.36,708.3
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,1004.39,709.92
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,1001.91,709.5
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,992.98,705.14
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,980.71,698.83
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,961.18,687.98
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,949.01,682.03
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,919.09,665.9
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,886.65,648.05
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,844.72,623.58
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,801.08,597.51
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,747.08,562.7
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,697.43,530.17
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,629.84,483.68
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,563.7,436.57
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,479.44,374.65
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,399.45,311.91
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,290.77,223.12
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,187.38,120.16
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,67.68,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.45,3.82
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.56,21.36
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,39.34,27.84
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,46.7,34.43
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,51.11,38.26
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,55.33,41.76
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,54.51,40.85
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,59.33,44.67
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,60.86,45.66
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,62.28,46.56
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,69.41,43.31
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,119.01,60.34
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,180.87,100.71
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,234.78,141.71
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,288.33,185.57
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,342.89,231.01
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,396.81,275.67
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,450.78,319.29
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,503.5,360.72
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,555.67,400.4
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,604.97,437.71
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,653.0,473.14
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,699.07,505.26
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,743.39,535.26
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,783.8,561.75
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,822.09,586.72
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,856.42,607.77
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,888.18,627.05
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,916.31,645.28
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,941.43,661.65
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,960.55,674.31
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,976.29,684.99
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,987.13,692.74
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,994.48,698.47
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,995.81,700.6
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,993.66,700.71
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,985.0,698.33
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,973.01,693.97
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,954.83,684.3
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,933.65,672.78
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,904.56,657.18
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,882.75,646.34
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,842.66,622.01
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,800.8,596.21
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,748.49,562.82
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,695.49,528.15
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,633.56,485.94
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,568.89,440.06
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,486.31,379.34
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,408.0,318.07
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,300.4,229.42
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,197.08,121.62
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,72.54,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.51,2.12
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,29.99,19.1
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,36.41,25.22
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,42.66,30.84
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,46.48,34.16
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,50.17,37.2
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,50.7,37.46
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,56.36,41.99
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,57.66,42.8
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,58.87,43.53
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,65.77,48.84
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,126.13,65.83
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,178.62,98.38
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,232.74,139.18
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,286.82,183.15
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,341.78,228.54
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,395.77,273.42
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,449.8,317.4
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,502.58,358.74
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,554.81,398.36
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,604.85,436.1
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,653.69,472.03
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,699.47,503.99
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,743.47,533.91
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,784.4,560.61
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,823.21,585.79
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,858.04,607.06
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,890.34,626.57
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,918.1,644.48
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,942.83,660.53
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,962.45,673.82
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,978.7,685.15
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,990.07,693.22
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,997.95,699.28
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,997.99,700.62
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,994.59,699.99
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,986.02,696.27
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,974.12,690.6
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,955.36,680.67
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,933.56,668.87
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,914.01,659.65
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,881.88,642.1
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,841.68,618.97
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,799.68,594.23
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,747.59,560.84
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,699.33,529.37
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,633.07,484.01
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,568.17,437.96
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,484.65,376.46
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,405.44,314.46
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,299.13,227.05
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,195.66,115.01
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,72.5,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,13.94,1.21
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,28.27,17.71
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,34.35,23.58
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,40.29,28.94
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,43.85,32.06
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,47.29,34.91
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,53.0,39.5
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,54.2,40.18
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,55.24,40.79
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,56.21,41.33
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,62.16,45.89
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,123.23,63.78
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,175.8,96.13
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,230.04,137.03
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,284.52,181.53
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,339.71,227.4
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,393.95,272.75
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,448.23,317.26
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,501.22,358.98
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,553.43,398.74
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,603.48,436.75
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,652.33,472.95
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,698.26,505.43
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,742.36,535.86
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,783.2,562.83
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,821.94,588.21
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,856.03,609.2
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,887.46,628.36
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,915.12,646.09
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,939.77,661.92
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,958.93,674.66
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,974.75,685.42
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,985.65,692.9
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,993.07,698.36
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,994.01,699.91
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,991.47,699.47
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,982.47,696.55
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,970.16,691.68
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,951.45,681.39
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,929.69,669.23
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,909.92,659.81
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,877.45,641.91
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,837.55,617.58
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,795.78,591.69
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,742.74,557.58
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,693.63,525.47
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,629.75,481.9
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,566.99,437.44
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,483.12,375.92
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,403.66,313.74
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,297.88,226.29
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,193.59,107.45
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,72.17,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,13.99,0.5
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,28.34,17.72
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,35.71,24.71
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,42.81,31.09
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,46.62,34.43
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,50.31,37.49
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,51.9,38.65
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,58.78,44.22
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,60.35,45.25
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,61.8,46.17
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,66.04,49.4
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,117.01,60.1
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,178.7,99.5
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,232.53,140.0
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,286.85,184.25
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,341.99,229.89
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,395.94,274.88
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,449.93,318.97
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,502.59,360.21
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,554.6,399.57
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,604.24,437.07
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,652.64,472.71
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,697.56,504.0
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,740.25,532.94
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,780.27,559.55
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,818.21,584.2
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,851.91,605.15
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,883.03,624.37
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,910.04,641.88
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,934.06,657.56
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,952.15,669.6
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,966.89,679.7
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,976.27,686.59
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,982.19,691.5
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,978.45,690.91
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,982.64,695.54
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,972.07,691.93
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,958.24,686.43
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,938.12,675.56
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,915.05,662.84
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,882.79,645.06
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,848.15,625.53
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,811.72,603.56
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,768.54,576.59
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,713.07,540.26
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,657.4,502.95
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,591.95,456.44
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,527.69,409.25
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,441.29,344.22
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,359.45,278.86
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,254.87,192.59
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,154.19,77.86
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,55.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.31,0.14
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,30.29,19.25
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,39.35,27.77
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,48.14,35.62
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,54.93,41.52
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,60.14,45.86
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,61.16,46.4
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,62.22,46.92
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,63.42,47.62
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,64.5,48.22
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,73.06,54.98
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,120.69,64.68
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,171.09,95.39
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,223.51,134.75
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,276.41,177.79
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,337.7,227.91
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,390.56,271.57
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,443.67,314.48
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,495.44,355.3
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,546.72,394.53
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,595.43,431.53
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,643.07,466.82
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,688.39,498.82
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,732.21,529.0
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,771.72,555.35
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,809.19,579.5
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,843.26,600.28
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,874.88,619.32
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,902.06,636.43
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,926.31,651.68
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,944.68,663.24
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,959.76,672.82
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,969.52,678.81
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,975.87,682.79
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,975.4,682.64
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,971.58,680.58
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,972.27,681.93
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,958.81,674.53
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,937.64,662.51
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,913.54,648.76
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,881.75,631.42
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,847.58,612.43
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,809.28,589.61
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,764.81,562.32
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,709.4,526.94
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,653.8,490.57
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,583.03,442.24
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,514.01,393.32
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,426.64,329.05
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,340.9,262.24
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,235.51,175.93
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,129.16,56.83
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,44.07,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.32,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,30.28,19.08
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.99,27.31
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,48.75,35.97
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,53.83,40.4
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,58.7,44.44
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,58.34,43.83
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,58.17,43.34
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,59.58,44.24
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,67.38,50.4
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,67.45,50.15
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,115.98,60.46
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,167.49,91.5
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,220.88,131.38
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,282.15,180.48
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,335.97,224.96
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,389.5,269.02
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,443.15,312.14
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,495.27,352.87
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,546.92,391.89
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,596.18,428.98
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,644.28,464.26
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,689.9,495.96
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,733.94,525.74
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,774.0,551.96
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,811.95,576.29
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,845.99,597.04
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,877.46,616.04
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,904.85,633.69
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,929.24,649.52
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,948.14,661.99
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,963.71,672.52
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,973.93,679.51
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,980.7,684.51
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,977.91,683.72
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,971.81,681.07
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,961.92,676.21
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,959.6,676.3
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,938.81,664.77
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,915.07,651.54
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,884.1,634.97
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,850.71,616.67
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,807.09,590.06
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,767.08,565.53
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,712.28,530.5
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,657.25,494.47
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,586.83,446.23
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,518.21,397.39
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,431.56,333.12
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,349.56,268.45
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,239.93,178.42
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,131.8,48.67
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,46.02,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,17.08,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,33.28,21.44
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,43.44,31.03
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,53.97,40.39
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,61.39,46.82
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,68.52,52.75
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,69.61,53.42
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,69.5,53.03
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,71.04,53.98
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,72.43,54.79
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,71.03,53.2
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,125.24,69.39
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,174.84,98.87
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,226.61,137.12
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,278.77,179.01
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,332.46,223.04
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,385.3,266.32
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,438.55,308.94
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,494.53,352.19
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,545.27,390.49
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,593.66,426.85
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,641.05,461.56
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,685.67,492.79
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,728.93,522.33
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,768.56,548.97
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,806.21,573.2
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,839.26,593.39
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,869.81,611.87
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,896.35,628.73
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,919.97,643.8
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,937.27,653.58
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,951.29,661.4
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,960.53,668.78
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,966.39,674.23
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,976.23,681.33
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,971.78,679.62
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,960.68,675.42
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,946.33,669.31
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,924.47,657.5
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,899.76,643.9
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,872.45,629.57
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,837.54,610.09
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,792.46,582.31
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,746.06,553.23
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,688.47,515.93
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,630.83,477.65
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,560.11,427.76
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,491.08,377.38
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,397.77,307.36
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,316.8,243.2
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,215.62,159.28
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,98.91,26.23
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,35.97,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.55,18.24
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,38.28,26.54
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,48.04,35.19
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,53.15,39.64
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,58.06,43.71
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,58.1,43.54
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,58.3,43.45
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,59.71,44.36
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,67.53,50.53
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,65.79,48.79
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,112.4,58.28
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,164.35,89.0
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,226.86,135.46
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,280.11,178.06
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,334.54,222.48
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,388.73,267.5
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,443.09,311.81
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,495.59,353.0
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,547.64,392.54
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,597.43,429.37
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,646.04,464.25
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,692.24,496.77
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,736.97,527.5
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,777.55,554.45
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,815.96,579.67
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,851.22,602.78
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,883.92,624.23
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,911.17,641.95
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,935.35,657.78
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,954.88,669.64
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,971.05,679.47
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,981.84,686.88
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,989.11,692.26
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,989.33,693.66
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,986.01,693.04
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,977.23,690.29
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,965.1,685.55
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,945.8,674.9
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,923.53,662.43
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,903.28,652.45
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,870.58,634.18
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,828.47,608.4
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,784.68,581.13
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,730.37,546.61
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,680.01,513.94
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,611.07,466.69
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,543.88,418.73
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,457.57,354.29
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,376.18,289.39
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,263.92,195.24
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,147.29,24.28
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,54.09,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,15.92,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,30.32,18.86
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,40.52,28.53
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,50.4,37.34
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,57.23,43.28
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,64.46,49.32
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,64.46,49.1
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,64.64,48.97
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,66.07,49.86
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,67.38,50.63
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,72.67,54.57
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,116.45,62.65
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,167.33,92.48
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,220.25,131.53
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,272.81,173.86
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,334.09,223.67
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,387.22,267.44
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,440.54,310.41
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,492.35,351.11
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,543.88,390.33
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,592.88,427.4
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,640.71,462.69
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,686.49,494.87
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,730.73,525.18
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,770.61,550.89
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,808.39,574.34
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,842.28,595.09
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,873.62,614.09
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,900.89,631.47
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,925.18,646.99
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,943.56,659.16
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,958.61,669.39
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,968.3,676.08
