Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,68.87,49.01
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,111.08,82.17
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,75.46,54.35
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,40.74,26.97
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,90.82,66.88
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,144.71,109.36
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,132.76,100.4
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,120.79,91.48
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,351.78,277.59
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,554.19,429.48
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,484.13,378.09
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,432.4,340.87
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,367.7,291.3
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,305.55,242.08
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,230.71,181.19
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,160.3,121.86
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,81.71,43.72
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,16.74,7.01
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,33.4,22.82
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,49.61,37.32
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,67.52,53.16
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,85.25,68.54
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,80.0,63.9
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,73.7,58.29
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,117.24,94.99
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,148.68,120.7
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,169.59,137.27
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,195.75,149.18
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,221.16,167.05
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,247.41,186.35
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,283.45,212.08
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,313.54,233.62
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,362.62,268.82
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,412.02,304.85
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,433.8,321.4
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,458.15,338.71
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,476.39,351.46
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,492.84,362.4
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,530.57,388.58
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,570.52,415.63
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,438.44,322.61
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,286.62,212.3
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,319.87,237.32
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,360.45,266.37
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,376.19,277.93
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,392.34,289.99
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,410.64,303.79
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,429.48,318.0
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,446.52,331.03
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,463.94,344.4
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,412.7,308.17
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,360.07,270.56
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,340.6,257.21
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,320.65,243.23
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,323.48,246.67
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,326.29,250.07
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,297.26,229.26
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,267.84,207.97
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,385.64,303.75
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,495.46,390.21
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,451.54,358.29
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,406.64,325.69
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,352.54,283.81
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,299.37,241.07
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,232.64,185.77
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,169.2,130.8
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,84.57,41.04
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.02,0.4
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,10.1,3.11
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,13.18,5.79
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,71.88,56.16
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,117.38,94.19
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,104.17,82.73
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,82.7,64.44
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,140.77,112.25
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,199.93,150.4
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,216.65,162.05
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,230.35,172.82
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,272.51,200.52
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,327.45,238.91
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,371.39,271.12
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,417.23,305.88
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,401.24,297.62
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,373.04,277.82
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,440.63,327.85
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,523.92,388.67
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,558.49,413.18
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,600.0,442.53
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,692.52,514.11
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,794.95,589.93
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,828.98,612.47
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,860.42,633.62
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,887.34,651.73
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,911.25,667.88
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,929.26,680.19
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,943.92,690.42
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,952.71,696.93
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,958.03,701.34
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,956.06,699.72
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,950.69,696.07
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,949.85,698.11
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,935.32,691.15
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,909.75,675.61
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,881.41,658.29
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,846.43,635.59
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,814.57,614.99
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,764.72,581.92
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,713.96,547.8
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,652.45,505.98
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,591.29,463.11
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,509.58,403.38
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,426.43,339.29
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,328.47,260.04
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,239.07,183.44
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,121.43,50.56
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,24.12,11.74
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,36.19,24.74
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,48.48,35.82
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,56.49,43.04
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,64.2,49.76
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,66.75,51.75
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,67.87,52.44
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,69.91,53.95
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,71.78,55.31
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,68.87,52.54
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,103.05,59.65
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,154.05,86.16
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,207.4,124.52
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,259.73,166.85
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,321.56,218.32
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,376.0,265.24
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,430.69,311.77
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,483.86,355.56
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,536.93,398.06
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,587.36,438.04
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,636.6,476.08
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,683.25,510.43
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,728.15,542.63
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,769.18,571.87
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,807.98,598.3
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,842.7,621.83
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,874.75,643.5
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,902.21,661.74
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,926.57,677.93
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,944.44,689.84
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,958.86,699.58
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,968.84,706.5
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,975.29,711.45
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,970.79,709.32
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,973.49,712.2
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,961.21,705.01
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,945.58,695.83
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,920.7,680.84
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,892.97,664.01
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,857.78,642.42
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,825.83,622.94
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,776.69,591.4
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,726.48,558.57
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,663.65,515.57
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,601.19,471.51
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,521.39,412.64
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,444.19,352.67
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,338.23,267.33
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,245.54,187.55
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,122.99,37.63
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,11.82,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,21.39,9.51
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,29.48,19.19
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,37.31,26.41
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,42.17,30.82
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,46.87,34.88
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,47.56,35.34
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,53.0,39.79
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,54.51,40.91
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,55.94,41.95
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,55.52,41.33
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,95.26,52.02
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,149.76,79.6
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,205.9,119.88
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,262.1,165.74
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,319.18,214.25
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,375.55,262.89
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,431.89,310.76
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,486.85,355.83
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,541.06,398.9
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,592.39,439.4
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,642.33,477.79
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,688.76,511.57
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,732.67,542.61
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,774.05,571.35
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,813.08,597.54
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,847.61,620.57
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,879.27,641.65
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,905.63,658.94
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,928.74,674.11
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,946.32,686.02
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,960.4,695.77
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,969.84,702.36
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,975.72,706.78
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,969.89,703.75
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,960.65,698.74
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,958.86,700.2
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,943.25,692.65
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,918.52,677.83
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,890.87,661.15
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,855.58,639.67
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,823.13,620.01
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,774.8,588.13
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,725.36,555.08
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,663.27,512.75
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,601.53,469.37
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,519.17,409.03
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,439.78,347.81
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,336.09,264.48
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,246.3,186.6
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,121.72,18.52
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.46,8.5
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,31.78,21.1
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,41.63,30.1
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,47.05,35.1
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,52.29,39.72
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,55.24,42.1
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,58.06,44.29
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,59.54,45.37
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,67.35,51.79
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,67.03,51.2
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,94.73,53.35
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,147.53,79.96
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,202.33,118.98
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,264.89,168.95
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,320.31,215.24
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,375.53,262.14
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,430.81,308.23
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,484.42,351.34
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,537.6,392.68
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,588.45,431.59
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,638.02,468.36
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,684.25,500.76
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,728.69,530.91
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,769.75,558.04
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,808.5,582.48
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,842.69,604.25
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,874.06,624.16
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,901.16,641.32
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,925.06,656.52
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,943.33,668.87
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,958.11,679.23
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,966.94,685.4
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,972.15,689.53
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,755.43,548.98
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,474.58,348.7
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,644.61,475.87
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,794.8,582.15
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,552.01,412.22
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,295.99,222.56
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,317.84,242.15
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,339.07,260.23
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,560.49,432.1
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,719.28,547.88
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,657.92,505.25
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,596.94,463.46
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,515.71,403.97
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,437.48,343.74
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,336.4,263.07
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,242.58,181.97
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,118.26,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,12.28,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,21.16,8.58
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,33.58,22.61
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,45.59,33.5
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,53.33,40.42
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,61.87,47.75
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,65.05,50.28
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,68.11,52.6
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,101.91,80.7
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,139.6,111.28
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,102.78,80.35
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,95.58,55.43
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,153.34,86.3
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,205.8,122.7
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,277.2,185.62
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,336.39,236.91
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,368.63,263.11
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,396.29,285.31
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,442.07,318.38
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,494.07,355.76
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,509.78,367.79
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,519.02,374.74
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,573.16,414.25
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,632.83,457.09
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,669.29,482.65
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,707.35,509.24
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,683.15,491.57
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,654.28,470.66
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,665.35,479.12
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,675.09,486.42
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,814.81,588.84
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,935.34,670.69
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,787.75,572.49
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,591.92,433.42
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,697.31,512.83
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,802.07,588.17
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,677.88,501.46
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,552.78,412.66
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,528.62,397.87
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,503.13,381.36
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,553.15,421.99
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,579.61,445.51
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,491.78,381.2
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,389.8,305.3
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,347.9,275.03
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,305.69,243.32
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,257.39,205.46
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,209.68,166.72
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,152.85,119.12
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,96.87,69.98
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,45.55,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.61,7.09
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,32.08,21.33
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,44.13,32.25
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,51.56,38.98
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,59.49,45.92
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,63.58,49.24
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,67.45,52.27
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,69.14,53.37
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,70.7,54.35
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,70.73,54.02
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,94.98,55.63
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,152.57,86.07
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,204.76,122.27
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,257.81,164.06
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,312.11,208.51
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,365.48,252.92
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,419.36,297.09
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,375.03,272.7
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,308.29,226.4
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,361.75,265.27
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,418.94,305.76
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,435.63,317.55
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,452.44,329.66
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,495.7,360.52
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,542.54,393.48
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,628.33,454.32
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,717.8,516.24
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,815.6,586.8
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,897.14,642.13
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,913.32,652.67
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,936.32,668.33
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,821.35,593.31
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,684.3,497.17
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,820.23,598.18
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,937.01,677.64
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,669.89,496.89
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,351.96,263.27
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,632.9,477.55
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,856.92,633.85
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,819.36,608.93
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,779.81,584.91
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,729.39,552.31
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,677.99,518.4
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,613.38,474.38
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,549.33,429.27
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,464.52,365.95
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,390.26,307.25
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,292.66,228.36
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,203.83,149.33
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,71.48,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,11.37,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.62,6.57
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,32.46,21.65
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,44.86,32.95
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,53.35,40.58
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,61.52,47.66
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,66.79,52.02
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,70.52,54.93
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,72.78,56.52
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,74.88,57.94
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,74.38,57.16
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,96.72,58.01
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,146.52,82.63
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,205.61,124.86
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,256.65,165.61
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,309.79,210.05
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,363.16,255.71
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,416.98,301.14
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,469.35,343.88
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,524.66,387.46
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,475.79,353.73
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,403.76,298.8
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,455.32,336.85
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,509.86,376.38
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,467.26,345.26
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,418.14,309.28
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,559.59,414.78
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,714.33,525.72
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,812.04,598.46
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,893.57,656.03
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,910.94,667.53
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,925.04,677.44
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,792.71,585.82
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,612.7,453.7
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,787.15,585.5
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,927.83,685.03
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,617.71,468.09
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,242.52,182.84
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,582.07,447.84
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,851.58,641.66
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,528.21,409.38
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,160.57,122.1
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,455.95,360.42
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,677.38,527.42
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,613.14,480.49
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,549.46,434.34
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,469.3,373.51
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,388.9,309.36
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,291.53,229.03
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,203.37,147.78
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,71.51,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,10.91,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.83,5.48
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,30.94,20.31
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,42.65,31.03
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,29.66,20.1
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,22.0,13.49
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,70.46,55.21
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,113.4,91.37
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,125.75,101.39
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,137.96,111.19
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,152.52,122.61
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,168.08,128.48
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,164.43,124.83
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,158.97,120.16
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,186.6,140.82
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,215.05,161.9
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,284.75,212.58
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,381.46,283.71
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,395.56,295.02
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,406.48,303.65
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,488.65,365.17
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,589.63,440.26
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,560.84,417.61
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,516.71,383.15
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,594.25,441.27
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,680.61,504.52
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,671.13,496.46
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,656.89,485.23
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,786.38,584.44
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,903.16,667.11
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,772.51,574.34
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,594.64,440.64
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,607.78,452.17
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,620.17,462.42
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,802.51,600.64
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,938.96,696.66
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,567.36,436.59
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,122.65,91.06
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,532.26,416.97
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,866.78,657.91
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,831.93,634.38
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,794.87,611.47
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,749.19,580.84
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,698.53,546.06
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,635.71,501.93
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,573.51,456.77
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,486.39,390.53
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,403.05,323.53
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,297.85,235.92
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,207.32,149.17
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,74.05,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,10.46,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,18.09,4.39
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,29.08,18.72
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.03,29.63
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,38.15,27.45
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,45.9,34.2
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,48.83,36.61
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,59.58,45.62
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,100.33,79.84
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,151.12,121.63
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,165.0,132.27
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,185.99,138.68
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,206.66,146.59
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,249.82,173.87
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,282.53,203.57
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,312.5,230.52
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,352.21,258.89
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,411.72,303.01
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,437.78,324.26
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,459.3,341.29
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,484.54,360.24
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,500.65,372.14
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,519.61,385.3
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,537.74,397.59
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,521.86,385.82
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,499.27,369.14
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,525.25,388.31
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,548.96,405.69
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,631.59,467.02
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,727.98,536.5
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,640.96,473.84
