Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,558.74,413.91
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,665.53,494.05
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,759.94,563.34
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,809.16,599.37
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,841.63,624.5
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,826.96,615.77
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,809.19,605.33
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,761.25,572.97
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,711.99,539.47
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,617.93,473.75
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,544.34,421.04
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,531.39,414.12
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,532.89,416.9
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,476.85,375.77
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,421.39,334.13
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,337.37,269.12
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,272.9,216.73
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,194.45,151.18
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,119.84,81.32
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,39.86,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,17.91,3.51
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,34.18,22.82
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,48.58,35.9
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,65.29,50.6
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,79.86,63.12
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,77.27,60.73
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,77.8,60.88
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,81.51,63.65
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,84.31,65.61
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,114.95,90.61
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,164.59,118.3
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,169.17,107.1
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,198.01,119.46
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,255.57,164.68
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,307.8,207.79
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,360.77,252.53
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,414.39,297.21
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,465.93,338.77
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,517.66,379.22
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,517.85,380.68
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,495.55,362.95
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,571.55,418.86
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,660.88,483.08
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,382.39,286.05
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,62.36,42.79
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,363.49,272.69
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,673.49,490.39
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,566.42,413.14
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,447.22,327.38
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,637.01,467.29
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,824.64,598.61
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,884.14,641.72
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,930.38,673.28
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,778.29,570.06
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,590.91,435.72
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,758.98,562.39
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,893.98,657.91
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,866.46,639.88
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,836.32,621.44
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,797.48,597.54
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,756.74,572.07
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,705.04,537.41
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,652.49,501.56
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,585.45,454.92
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,513.89,403.31
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,432.86,340.97
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,356.12,279.2
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,256.8,197.88
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,162.54,106.9
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,54.45,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.29,2.36
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,30.61,19.8
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,43.47,31.53
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,52.01,39.22
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,60.24,46.35
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,66.8,51.72
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,71.7,55.49
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,73.93,57.04
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,76.0,58.42
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,78.12,59.82
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,97.93,61.03
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,146.83,83.77
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,198.24,119.07
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,250.16,159.85
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,309.9,208.51
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,362.2,252.52
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,415.1,296.48
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,466.72,338.01
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,518.26,378.25
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,405.58,300.05
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,265.13,195.22
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,463.61,345.85
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,703.79,518.34
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,743.53,545.24
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,781.19,571.53
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,814.18,593.63
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,844.53,613.98
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,869.35,630.39
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,891.09,644.86
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,906.92,655.56
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,919.39,664.24
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,926.03,668.91
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,929.21,671.53
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,910.13,660.21
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,880.98,642.5
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,751.07,553.62
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,611.95,455.62
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,530.39,399.17
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,466.74,353.67
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,404.63,309.23
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,325.62,251.14
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,291.94,226.49
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,258.22,201.2
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,220.46,172.51
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,182.65,143.04
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,142.44,110.7
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,102.1,77.47
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,63.97,45.51
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,18.92,6.84
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,9.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.15,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,83.74,66.04
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,141.92,114.4
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,160.64,129.05
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,171.88,131.11
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,178.5,135.22
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,184.2,138.96
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,237.94,175.21
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,322.01,234.5
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,356.15,260.19
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,391.3,286.56
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,348.02,256.54
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,296.56,219.22
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,269.96,199.82
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,233.95,173.18
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,376.94,278.19
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,533.6,387.59
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,553.1,400.23
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,572.32,413.55
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,417.27,305.5
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,238.29,175.34
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,395.72,292.05
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,566.43,411.59
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,736.64,533.93
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,897.08,644.65
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,901.25,647.01
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,902.12,649.01
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,802.03,582.01
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,690.11,504.8
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,497.23,370.37
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,303.01,226.99
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,442.61,335.61
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,579.99,437.95
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,664.69,502.78
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,730.73,552.84
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,678.74,517.57
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,618.89,476.85
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,551.85,430.04
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,486.46,382.16
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,403.48,318.65
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,325.1,255.76
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,230.03,176.76
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,121.12,69.56
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,43.64,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,30.97,20.08
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,45.69,33.53
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,56.38,43.13
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,66.63,52.04
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,72.1,56.46
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,77.33,60.51
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,113.81,90.76
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,149.29,119.48
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,164.46,131.09
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,184.45,137.63
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,215.86,157.33
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,248.94,180.54
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,282.48,204.8
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,317.75,230.76
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,352.9,257.08
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,389.93,284.68
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,429.2,312.83
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,482.09,350.48
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,518.51,377.14
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,556.63,404.79
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,587.64,427.13
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,618.04,448.77
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,628.5,455.71
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,635.25,459.96
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,729.77,528.7
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,829.87,599.24
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,853.16,614.6
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,873.49,628.41
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,889.14,639.31
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,901.61,648.33
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,801.46,580.04
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,686.95,499.43
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,796.39,581.31
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,894.89,651.44
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,736.68,544.13
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,553.02,413.74
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,693.7,520.91
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,799.88,599.15
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,615.75,469.23
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,413.49,319.42
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,509.69,397.22
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,596.46,464.92
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,528.19,414.69
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,461.72,364.95
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,376.87,298.81
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,283.3,223.54
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,191.91,147.04
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,96.8,48.47
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,33.57,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,32.62,21.29
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,49.19,36.33
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,59.67,45.74
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.9,55.45
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,78.32,61.63
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,85.38,67.33
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,90.3,71.07
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,94.92,74.51
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,96.16,75.1
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,110.75,73.97
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,157.19,95.04
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,206.46,128.42
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,255.78,166.77
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,307.24,208.85
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,356.64,255.61
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,392.15,287.71
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,421.39,309.53
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,449.9,330.29
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,488.67,358.89
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,537.68,394.55
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,547.15,400.52
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,553.57,404.07
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,658.53,483.23
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,775.4,569.03
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,808.61,591.3
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,839.4,612.05
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,864.46,628.72
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,886.46,643.46
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,830.18,604.43
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,746.56,544.14
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,846.67,618.49
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,923.94,671.96
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,915.83,667.18
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,910.76,665.24
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,893.72,656.49
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,873.62,645.84
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,846.4,629.46
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,816.54,611.28
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,665.02,507.21
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,511.1,394.73
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,577.05,448.18
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,623.03,484.51
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,547.53,429.84
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,481.52,380.67
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,396.82,314.67
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,317.13,249.72
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,217.7,166.16
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,102.12,42.38
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,36.06,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.64,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.99,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,25.72,15.62
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,35.41,24.71
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,41.13,29.98
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,46.66,34.85
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,48.39,36.24
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,50.13,37.56
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,94.88,75.31
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,148.33,119.39
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,162.64,130.41
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,190.73,144.37
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,214.78,160.04
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,237.41,176.48
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,266.16,197.22
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,296.6,219.43
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,300.1,223.06
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,299.67,223.41
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,380.11,281.32
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,478.24,352.27
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,498.66,367.71
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,515.17,379.93
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,599.03,444.97
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,702.79,524.1
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,742.38,552.89
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,779.67,578.54
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,811.61,599.21
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,840.59,617.81
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,532.1,402.21
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,157.71,116.09
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,169.54,125.73
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,181.56,135.03
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,177.46,132.04
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,173.29,129.05
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,196.26,146.89
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,220.09,165.35
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,245.3,185.15
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,288.55,218.52
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,407.67,311.88
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,507.81,389.3
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,539.74,415.96
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,549.12,426.75
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,619.15,482.59
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,668.15,519.4
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,600.43,471.0
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,533.8,422.17
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,446.21,354.77
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,362.68,286.37
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,246.54,188.47
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,129.91,39.23
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,45.09,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,28.07,17.3
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,45.0,32.57
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,63.28,48.7
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,78.89,62.28
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,99.62,79.76
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,114.96,92.31
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,130.55,104.81
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,145.67,116.71
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,95.95,74.94
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,77.36,46.93
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,129.34,68.55
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,183.47,105.11
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,260.43,176.43
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,315.67,229.12
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,263.65,194.77
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,192.6,143.77
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,160.4,118.97
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,126.49,92.72
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,340.59,257.22
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,613.3,458.38
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,659.18,491.37
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,703.21,523.23
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,742.89,552.0
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,780.17,577.38
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,778.29,573.38
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,755.1,552.63
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,830.59,610.48
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,892.41,653.29
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,759.51,560.17
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,580.09,426.84
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,774.94,574.03
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,933.01,683.93
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,922.1,676.77
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,904.17,666.21
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,887.57,657.76
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,867.92,647.28
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,838.33,628.98
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,806.28,608.94
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,414.06,325.26
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.04,0.02
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,5.72,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.39,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.51,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.63,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,129.57,103.07
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,259.07,204.99
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,163.19,122.55
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,50.97,2.89
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,17.85,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,15.5,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,29.5,18.38
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,43.55,31.31
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,52.49,39.38
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,61.11,46.88
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,66.09,51.02
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,70.8,54.78
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,101.17,80.14
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,135.75,108.59
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,149.25,119.05
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,167.72,124.6
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,213.42,154.91
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,243.7,178.19
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,258.79,191.56
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,255.73,190.98
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,317.26,234.01
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,395.38,290.65
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,438.77,322.11
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,512.5,378.11
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,562.01,417.22
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,610.49,454.62
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,656.8,488.94
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,702.08,521.7
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,660.28,487.73
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,585.62,429.22
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,715.78,528.38
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,841.64,618.89
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,867.35,635.42
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,889.95,650.54
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,905.29,661.16
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,917.19,669.68
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,924.15,674.82
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,927.63,677.84
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,929.03,679.67
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,917.31,672.98
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,902.08,663.89
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,883.64,652.8
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,745.98,560.17
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,596.77,452.33
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,681.25,519.34
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,746.13,567.81
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,689.54,528.39
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,632.48,488.63
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,560.43,437.41
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,485.23,381.76
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,393.91,310.43
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,308.64,240.76
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,201.32,149.65
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,73.96,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,31.75,20.2
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,48.39,35.52
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,57.31,43.66
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,66.89,52.02
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,69.29,53.97
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,71.81,55.87
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,74.1,57.5
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,76.28,58.98
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,72.47,55.43
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,80.0,50.79
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,138.96,77.5
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,192.74,113.29
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,245.53,154.55
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,300.56,200.3
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,355.99,247.79
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,416.99,298.89
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,470.29,342.67
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,523.37,385.02
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,573.72,424.96
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,622.81,462.91
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,668.16,496.2
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,711.29,527.0
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,751.22,556.02
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,788.83,581.89
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,821.66,602.76
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,851.62,621.6
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,876.3,637.89
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,897.77,652.12
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,913.32,662.8
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,925.4,671.37
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,931.56,675.92
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,944.05,684.83
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,938.74,682.48
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,929.89,678.1
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,914.04,670.01
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,894.91,659.87
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,865.75,642.01
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,839.59,626.24
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,798.91,600.81
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,756.4,573.83
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,699.01,534.72
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,641.18,494.52
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,567.97,443.43
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,496.12,391.1
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,396.89,313.53
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,309.59,241.81
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,199.44,147.18
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,67.94,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,32.03,20.31
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,50.31,37.11
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,62.95,48.47
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,72.6,56.9
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,75.49,59.27
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,78.38,61.46
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,82.44,64.55
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,84.96,66.27
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,80.57,62.21
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,86.12,56.71
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,136.37,76.96
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,189.2,112.02
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,247.01,156.76
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,300.33,200.77
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,354.9,246.87
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,409.96,292.73
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,462.83,335.9
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,519.01,380.17
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,568.8,419.35
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,617.42,456.62
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,664.23,490.99
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,709.96,523.71
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,749.94,552.43
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,787.49,577.47
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,821.64,600.26
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,852.98,621.13
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,877.84,637.43
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,899.42,651.62
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,916.26,663.1
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,929.62,672.45
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,936.61,677.81
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,940.0,681.03
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,934.44,678.6
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,935.11,680.5
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,920.04,673.2
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,901.68,663.91
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,874.43,647.72
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,844.4,629.64
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,804.56,604.86
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,767.75,581.89
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,713.72,546.55
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,659.12,509.9
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,588.88,460.21
