Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,477.12,370.37
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,376.99,290.92
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,283.93,209.94
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,139.55,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,10.01,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,20.83,9.44
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.15,21.34
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,38.88,27.61
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,45.4,33.4
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,47.57,35.18
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,49.79,36.85
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,56.89,42.63
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,59.09,44.2
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,59.65,44.39
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,60.21,44.59
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,111.25,56.58
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,175.81,96.69
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,231.52,138.39
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,288.11,184.3
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,344.28,231.28
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,400.5,277.93
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,454.88,321.84
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,508.51,363.89
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,559.47,403.37
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,608.97,440.73
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,654.99,473.78
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,698.89,504.47
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,739.37,532.85
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,777.29,557.93
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,810.03,577.8
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,839.74,595.61
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,864.63,611.55
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,886.15,625.43
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,901.97,635.83
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,914.2,644.16
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,919.59,648.36
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,921.31,650.5
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,910.52,644.95
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,905.69,643.45
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,777.72,563.07
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,621.2,456.13
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,724.88,534.04
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,803.9,588.13
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,765.87,564.37
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,721.56,536.99
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,663.26,498.55
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,604.77,458.74
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,527.64,404.79
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,452.64,349.27
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,349.51,268.36
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,253.79,185.51
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,122.27,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.37,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,23.35,10.9
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,39.31,27.33
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,52.18,38.91
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,64.55,49.7
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,70.56,54.79
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,76.37,59.5
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,81.98,63.88
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,85.42,66.38
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,83.5,64.39
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,81.84,62.65
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,159.16,107.29
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,230.18,167.81
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,256.6,186.36
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,283.54,205.82
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,309.7,224.64
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,347.58,252.19
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,405.49,291.07
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,504.79,362.24
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,555.02,400.91
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,604.09,438.08
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,650.97,472.15
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,696.51,504.54
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,736.27,532.9
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,773.57,558.64
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,806.48,579.96
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,836.5,599.37
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,704.15,508.31
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,527.39,380.58
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,590.81,428.29
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,668.88,483.92
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,594.52,432.45
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,530.8,387.9
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,739.02,541.48
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,913.34,659.77
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,896.62,650.39
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,876.6,640.51
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,848.19,624.12
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,816.97,605.75
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,774.76,579.6
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,735.77,555.25
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,679.76,518.7
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,623.38,480.51
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,546.85,425.4
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,472.44,368.91
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,370.14,286.51
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,275.27,199.99
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,105.69,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,8.19,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,20.82,8.82
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,34.11,23.12
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,44.64,32.76
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,52.99,40.21
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,58.69,45.03
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,64.13,49.41
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,67.28,51.82
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,70.27,54.03
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,72.23,55.24
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,74.05,56.3
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,119.62,66.84
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,172.82,98.64
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,233.1,143.92
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,287.46,188.03
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,341.3,233.23
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,395.61,278.59
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,447.91,321.1
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,499.73,362.03
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,548.99,400.72
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,597.11,437.6
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,641.1,469.68
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,682.82,499.3
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,721.25,527.14
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,757.35,552.96
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,787.66,573.28
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,814.99,590.55
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,837.67,605.98
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,857.15,619.42
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,748.84,544.16
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,605.64,441.15
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,645.47,472.59
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,670.97,493.56
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,464.9,346.74
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,241.08,179.33
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,348.06,263.14
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,459.3,347.91
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,380.91,289.62
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,286.12,218.38
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,372.04,288.45
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,452.06,352.58
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,398.81,312.39
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,346.81,272.63
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,288.02,227.18
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,217.45,170.97
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,149.68,114.61
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,82.85,56.01
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,27.97,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,17.97,6.37
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,35.54,24.15
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,45.53,33.35
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,55.2,41.92
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,57.81,44.18
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,58.71,44.81
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,61.36,46.83
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,63.89,48.69
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,103.22,81.28
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,165.12,131.66
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,128.84,84.35
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,164.96,92.25
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,195.65,131.46
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,216.61,162.5
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,229.44,171.61
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,242.49,180.89
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,333.17,244.2
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,493.42,361.34
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,513.09,378.06
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,513.84,378.36
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,587.8,434.72
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,676.5,501.49
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,656.19,483.86
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,609.24,446.6
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,578.75,424.13
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,547.34,400.5
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,708.71,522.13
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,854.93,625.92
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,869.48,635.59
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,880.59,643.96
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,884.52,648.79
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,893.58,657.3
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,887.52,654.49
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,877.98,649.58
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,851.69,634.5
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,828.49,621.58
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,802.64,605.75
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,773.32,587.4
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,733.81,562.22
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,692.47,535.25
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,633.94,494.06
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,575.39,451.56
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,496.56,392.15
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,420.3,331.49
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,315.14,244.9
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,218.27,152.21
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,79.27,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,17.21,5.39
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,34.04,22.85
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,43.72,31.85
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,53.09,40.27
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,29.19,19.68
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,8.79,1.96
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,59.22,45.24
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,105.26,83.83
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,90.98,71.35
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,75.27,57.84
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,142.46,103.78
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,222.46,157.56
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,258.6,185.08
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,301.1,218.45
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,320.94,227.41
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,382.4,272.2
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,434.75,315.74
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,489.98,360.13
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,538.32,399.1
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,585.38,436.13
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,478.09,357.54
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,332.97,246.43
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,530.4,397.9
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,744.14,554.72
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,643.34,477.64
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,501.9,370.18
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,679.98,505.83
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,844.15,623.16
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,864.91,636.73
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,875.13,644.27
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,878.44,647.15
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,878.22,647.86
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,859.2,636.33
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,842.9,626.84
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,811.16,608.04
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,776.65,587.21
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,751.75,571.78
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,724.05,554.21
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,606.58,470.99
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,484.21,380.41
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,427.8,338.32
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,372.51,295.64
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,308.44,245.22
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,246.73,194.82
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,171.76,132.03
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,85.41,54.73
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,30.03,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,15.42,3.81
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,30.4,19.77
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,49.22,36.52
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,67.78,52.87
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,85.82,68.48
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,99.67,80.21
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,121.01,98.06
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,135.26,109.67
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,149.35,120.77
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,153.58,123.58
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,121.84,89.04
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,61.09,43.84
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,174.67,127.62
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,295.59,215.29
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,305.64,227.09
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,302.4,227.59
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,348.79,261.32
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,408.94,305.24
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,456.46,340.6
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,514.96,384.02
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,526.02,392.24
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,533.11,397.35
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,563.96,420.07
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,595.51,443.01
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,620.27,460.17
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,644.74,477.02
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,629.24,466.15
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,600.05,445.96
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,331.31,251.89
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,47.89,32.36
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,64.33,45.62
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,80.77,58.69
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,50.04,34.43
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,19.44,10.02
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,20.31,10.8
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,21.18,11.59
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,40.19,27.1
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,59.24,42.66
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,52.12,37.11
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,45.02,31.5
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,37.48,25.39
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,29.95,19.21
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,23.32,13.72
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,16.7,8.13
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,10.54,2.85
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.31,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.63,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.38,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.14,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,7.9,1.33
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,9.67,2.89
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,27.75,18.78
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,45.91,34.55
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,57.46,44.42
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,69.04,54.23
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,58.4,42.75
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,47.77,33.87
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,90.56,68.63
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,131.22,101.01
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,157.2,121.33
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,183.79,142.06
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,153.96,118.34
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,122.5,93.27
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,101.86,76.72
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,80.88,59.86
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,105.71,79.58
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,130.73,99.22
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,115.73,87.28
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,100.5,75.17
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,88.97,66.01
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,77.37,56.77
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,168.66,129.52
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,262.87,203.05
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,230.02,177.22
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,196.58,151.08
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,272.43,211.3
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,343.69,267.24
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,319.56,248.97
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,294.77,230.36
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,215.2,168.26
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,151.52,117.6
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,127.15,98.44
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,102.67,78.91
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,90.09,69.06
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,77.46,59.01
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,64.26,48.21
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,51.23,37.4
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,39.7,27.73
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,28.2,17.9
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,18.04,9.06
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,7.9,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.09,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,9.67,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,19.37,10.85
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,33.08,23.34
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,46.52,35.5
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,61.21,48.49
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,75.75,61.08
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,90.13,73.27
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,104.35,85.12
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,111.72,90.92
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,118.98,96.57
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,159.19,123.86
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,190.94,147.74
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,209.64,161.64
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,228.74,175.94
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,284.65,216.19
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,360.48,272.49
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,360.9,274.16
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,358.36,272.69
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,403.35,306.52
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,458.23,347.43
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,420.0,318.93
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,372.73,283.26
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,373.1,283.79
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,372.74,283.58
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,391.23,297.67
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,410.42,312.22
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,405.87,309.05
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,400.67,305.54
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,406.21,310.4
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,411.75,315.29
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,366.05,281.17
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,318.79,245.61
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,305.39,236.16
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,291.63,226.29
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,439.0,344.28
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,585.23,456.77
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,578.32,453.23
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,585.37,460.61
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,546.22,432.98
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,505.57,403.92
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,518.28,415.68
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,530.23,424.7
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,447.93,360.4
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,365.98,293.56
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,268.1,209.79
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,168.44,91.21
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,60.82,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,13.97,1.3
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,28.27,18.3
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,35.19,25.01
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,41.89,31.17
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,45.4,34.3
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,48.84,37.2
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,50.92,38.83
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,58.18,44.87
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,59.18,45.35
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,60.17,45.82
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,100.18,53.23
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,155.21,84.45
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,218.68,131.94
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,274.84,177.72
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,329.83,224.31
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,384.87,270.59
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,438.52,314.4
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,491.44,356.22
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,541.5,395.31
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,590.08,432.15
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,635.77,465.53
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,679.7,496.81
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,719.49,524.94
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,756.7,550.13
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,789.18,570.56
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,818.61,588.98
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,842.35,604.26
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,862.66,617.47
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,877.69,628.17
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,889.11,636.79
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,894.27,640.92
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,895.77,642.98
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,891.17,641.37
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,883.03,637.73
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,866.5,628.16
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,846.76,616.71
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,827.23,606.15
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,796.55,588.16
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,754.9,563.13
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,711.47,536.29
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,655.07,498.41
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,598.26,458.72
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,524.76,406.27
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,449.36,348.7
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,339.95,258.7
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,227.31,102.26
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,89.53,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,13.16,0.16
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,26.64,17.01
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,32.85,23.14
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,38.9,28.76
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,46.16,35.23
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,49.74,38.3
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,51.91,40.01
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,54.02,41.63
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,55.25,42.35
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,56.44,43.03
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,105.57,57.48
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,162.35,89.59
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,219.58,132.99
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,277.67,181.91
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,335.23,232.11
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,392.74,282.07
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,448.17,329.49
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,502.76,374.91
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,554.38,417.58
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,604.4,457.9
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,651.57,494.29
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,696.53,528.11
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,737.17,558.93
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,775.08,586.51
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,808.5,609.78
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,838.77,630.85
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,864.15,648.43
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,886.04,663.65
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,901.62,674.9
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,913.48,683.79
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,918.96,688.28
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,920.66,690.42
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,914.87,687.89
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,905.49,683.11
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,888.5,674.11
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,868.22,662.92
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,848.12,650.82
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,816.71,630.69
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,773.65,601.89
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,728.71,571.14
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,669.6,529.19
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,610.09,485.29
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,534.45,427.92
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,456.59,365.08
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,340.97,265.69
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,220.55,74.5
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,87.46,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
