Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,14.55,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,26.21,15.14
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,39.4,28.18
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,46.4,34.71
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,54.71,42.06
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,59.01,45.79
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,63.23,49.29
2016,10,30,8,45,664.5,89.0,1.9,22.5,345.5,62.68,48.6
2016,10,30,9,0,715.0,91.0,1.9,23.0,396.0,62.38,48.09
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.0,63.45,48.74
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,107.62,61.3
2016,10,30,9,45,787.5,101.0,1.75,25.0,526.0,157.96,88.89
2016,10,30,10,0,808.0,103.0,1.7,26.0,566.0,210.04,126.63
2016,10,30,10,15,821.0,105.5,1.65,26.0,598.5,262.32,169.45
2016,10,30,10,30,834.0,108.0,1.6,26.0,631.0,315.01,214.07
2016,10,30,10,45,847.5,107.5,1.6,26.5,657.5,365.5,256.68
2016,10,30,11,0,861.0,107.0,1.6,27.0,684.0,415.86,298.4
2016,10,30,11,15,867.0,108.0,1.6,27.5,701.5,463.92,337.42
2016,10,30,11,30,873.0,109.0,1.6,28.0,719.0,512.22,375.35
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.0,555.49,408.87
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,597.42,440.61
2016,10,30,12,15,903.5,98.0,1.75,29.0,743.5,634.3,468.88
2016,10,30,12,30,904.0,98.0,1.8,29.0,744.0,668.56,494.8
2016,10,30,12,45,905.0,96.0,1.9,29.0,736.5,698.45,517.7
2016,10,30,13,0,906.0,94.0,2.0,29.0,729.0,725.38,538.33
2016,10,30,13,15,901.5,93.0,2.05,29.0,712.5,746.36,553.63
2016,10,30,13,30,897.0,92.0,2.1,29.0,696.0,763.96,566.34
2016,10,30,13,45,892.0,90.0,2.2,29.5,671.5,776.7,575.13
2016,10,30,14,0,887.0,88.0,2.3,30.0,647.0,785.97,581.73
2016,10,30,14,15,876.0,86.0,2.35,30.0,615.0,787.08,583.82
2016,10,30,14,30,865.0,84.0,2.4,30.0,583.0,784.65,583.74
2016,10,30,14,45,852.0,81.0,2.45,30.0,544.5,782.58,584.06
2016,10,30,15,0,839.0,78.0,2.5,30.0,506.0,770.83,577.88
2016,10,30,15,15,817.5,75.0,2.5,29.5,461.5,749.15,565.75
2016,10,30,15,30,796.0,72.0,2.5,29.0,417.0,724.51,551.45
2016,10,30,15,45,766.5,68.0,2.5,29.0,368.5,689.81,528.63
2016,10,30,16,0,737.0,64.0,2.5,29.0,320.0,652.89,503.66
2016,10,30,16,15,690.5,59.0,2.15,28.0,268.0,600.46,466.79
2016,10,30,16,30,644.0,54.0,1.8,27.0,216.0,547.18,427.61
2016,10,30,16,45,570.5,46.5,1.5,26.0,165.0,478.42,374.36
2016,10,30,17,0,497.0,39.0,1.2,25.0,114.0,406.78,315.17
2016,10,30,17,15,357.5,28.0,1.15,24.0,70.5,293.61,216.51
2016,10,30,17,30,218.0,17.0,1.1,23.0,27.0,169.38,0.0
2016,10,30,17,45,109.0,8.5,1.1,22.5,13.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,177.0,15.0,0.7,15.0,21.0,13.64,0.0
2016,10,31,7,15,328.5,26.5,0.8,16.0,63.0,21.62,11.43
2016,10,31,7,30,480.0,38.0,0.9,17.0,105.0,30.45,20.69
2016,10,31,7,45,567.0,45.0,1.05,18.0,157.5,34.98,25.05
2016,10,31,8,0,654.0,52.0,1.2,19.0,210.0,43.15,32.33
2016,10,31,8,15,702.0,57.0,1.35,19.5,262.5,46.1,34.92
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,49.05,37.39
2016,10,31,8,45,784.0,65.0,1.7,21.0,365.0,50.28,38.2
2016,10,31,9,0,818.0,68.0,1.9,22.0,415.0,51.55,39.01
2016,10,31,9,15,839.5,71.0,1.95,22.5,460.0,52.74,39.82
2016,10,31,9,30,861.0,74.0,2.0,23.0,505.0,98.94,52.97
2016,10,31,9,45,875.5,76.0,2.15,23.5,544.5,153.27,82.5
2016,10,31,10,0,890.0,78.0,2.3,24.0,584.0,208.35,123.11
2016,10,31,10,15,900.0,79.5,2.35,24.5,616.5,262.61,168.09
2016,10,31,10,30,910.0,81.0,2.4,25.0,649.0,316.68,214.6
2016,10,31,10,45,916.5,82.5,2.5,25.5,673.5,369.21,260.11
2016,10,31,11,0,923.0,84.0,2.6,26.0,698.0,420.75,304.1
2016,10,31,11,15,926.5,84.5,2.6,26.0,715.0,468.95,345.04
2016,10,31,11,30,930.0,85.0,2.6,26.0,732.0,515.41,383.6
2016,10,31,11,45,928.0,87.5,2.65,26.5,739.5,558.94,418.3
2016,10,31,12,0,926.0,90.0,2.7,27.0,747.0,599.98,450.17
2016,10,31,12,15,925.0,90.0,2.75,27.0,746.5,636.62,479.03
2016,10,31,12,30,924.0,90.0,2.8,27.0,746.0,670.47,505.36
2016,10,31,12,45,920.0,89.5,2.85,27.5,737.0,698.95,526.43
2016,10,31,13,0,916.0,89.0,2.9,28.0,728.0,724.2,544.87
2016,10,31,13,15,910.0,88.5,2.9,28.0,710.5,744.74,559.87
2016,10,31,13,30,904.0,88.0,2.9,28.0,693.0,761.83,572.16
2016,10,31,13,45,895.0,87.0,2.9,28.5,667.5,772.67,579.13
2016,10,31,14,0,886.0,86.0,2.9,29.0,642.0,779.94,583.81
2016,10,31,14,15,873.5,84.5,2.85,28.5,609.0,780.41,586.05
2016,10,31,14,30,861.0,83.0,2.8,28.0,576.0,777.36,586.07
2016,10,31,14,45,843.0,81.0,2.8,28.0,536.5,772.5,584.11
2016,10,31,15,0,825.0,79.0,2.8,28.0,497.0,758.09,575.63
2016,10,31,15,15,486.5,132.5,2.75,27.5,373.5,551.94,428.45
2016,10,31,15,30,148.0,186.0,2.7,27.0,250.0,325.84,254.52
2016,10,31,15,45,429.5,126.0,2.65,27.0,280.0,498.57,393.12
2016,10,31,16,0,711.0,66.0,2.6,27.0,310.0,633.37,495.31
2016,10,31,16,15,662.0,60.5,2.25,26.0,259.0,583.71,458.74
2016,10,31,16,30,613.0,55.0,1.9,25.0,208.0,529.82,418.51
2016,10,31,16,45,533.0,47.5,1.55,24.5,157.5,452.53,356.87
2016,10,31,17,0,453.0,40.0,1.2,24.0,107.0,377.93,294.14
2016,10,31,17,15,313.5,28.5,1.15,23.0,65.5,266.07,195.12
2016,10,31,17,30,174.0,17.0,1.1,22.0,24.0,116.17,0.0
2016,10,31,17,45,87.0,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,16.0,12.73,0.0
2016,11,1,7,15,210.5,29.0,2.3,20.5,53.5,22.75,11.65
2016,11,1,7,30,347.0,44.0,2.6,21.0,91.0,35.76,24.71
2016,11,1,7,45,437.0,53.0,2.9,21.5,139.5,41.61,30.29
2016,11,1,8,0,527.0,62.0,3.2,22.0,188.0,47.37,35.51
2016,11,1,8,15,581.5,68.5,3.3,22.5,237.5,50.8,38.5
2016,11,1,8,30,636.0,75.0,3.4,23.0,287.0,54.19,41.32
2016,11,1,8,45,676.5,79.0,3.55,23.5,335.5,55.55,42.3
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,56.94,43.28
2016,11,1,9,15,388.5,147.0,3.75,24.5,312.5,98.13,77.91
2016,11,1,9,30,60.0,211.0,3.8,25.0,241.0,162.89,124.08
2016,11,1,9,45,436.5,151.5,3.85,25.5,396.0,149.94,97.14
2016,11,1,10,0,813.0,92.0,3.9,26.0,551.0,198.01,117.6
2016,11,1,10,15,825.5,94.0,3.9,26.5,583.5,249.72,160.08
2016,11,1,10,30,838.0,96.0,3.9,27.0,616.0,301.74,204.51
2016,11,1,10,45,549.5,203.0,3.95,27.5,550.0,337.94,243.78
2016,11,1,11,0,261.0,310.0,4.0,28.0,484.0,349.04,259.38
2016,11,1,11,15,269.0,313.5,4.0,28.0,496.5,374.34,279.62
2016,11,1,11,30,277.0,317.0,4.0,28.0,509.0,399.83,299.78
2016,11,1,11,45,241.5,331.0,4.0,28.5,500.0,410.85,308.34
2016,11,1,12,0,206.0,345.0,4.0,29.0,491.0,418.72,314.11
2016,11,1,12,15,549.0,218.5,4.0,29.0,606.5,529.54,399.48
2016,11,1,12,30,892.0,92.0,4.0,29.0,722.0,649.53,490.96
2016,11,1,12,45,889.0,92.0,4.05,29.5,713.5,678.15,511.86
2016,11,1,13,0,886.0,92.0,4.1,30.0,705.0,703.73,530.69
2016,11,1,13,15,880.5,91.0,4.05,30.0,689.0,723.4,545.46
2016,11,1,13,30,875.0,90.0,4.0,30.0,673.0,739.74,557.23
2016,11,1,13,45,541.5,192.0,4.0,30.0,548.5,617.56,467.61
2016,11,1,14,0,208.0,294.0,4.0,30.0,424.0,459.05,347.47
2016,11,1,14,15,521.0,189.5,3.95,30.0,492.0,622.06,474.11
2016,11,1,14,30,834.0,85.0,3.9,30.0,560.0,761.85,576.88
2016,11,1,14,45,819.0,82.0,3.9,30.0,522.0,751.96,570.44
2016,11,1,15,0,804.0,79.0,3.9,30.0,484.0,738.78,562.68
2016,11,1,15,15,780.5,76.0,3.85,29.5,440.0,715.87,548.96
2016,11,1,15,30,757.0,73.0,3.8,29.0,396.0,690.16,533.08
2016,11,1,15,45,721.5,70.0,3.75,29.0,348.0,652.83,507.37
2016,11,1,16,0,686.0,67.0,3.7,29.0,300.0,613.54,479.65
2016,11,1,16,15,636.0,61.5,3.35,28.5,250.0,564.07,443.49
2016,11,1,16,30,586.0,56.0,3.0,28.0,200.0,510.23,402.43
2016,11,1,16,45,499.5,48.5,2.65,27.5,150.5,429.54,337.96
2016,11,1,17,0,413.0,41.0,2.3,27.0,101.0,351.82,272.91
2016,11,1,17,15,274.0,28.5,2.25,26.0,61.0,240.92,173.58
2016,11,1,17,30,135.0,16.0,2.2,25.0,21.0,92.28,0.0
2016,11,1,17,45,67.5,8.0,2.2,24.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,21.0,13.0,10.91,0.0
2016,11,2,7,15,132.0,31.0,2.7,21.0,48.0,24.27,12.34
2016,11,2,7,30,243.0,50.0,2.9,21.0,83.0,38.63,27.07
2016,11,2,7,45,342.5,61.5,3.1,21.5,130.0,46.76,34.68
2016,11,2,8,0,442.0,73.0,3.3,22.0,177.0,54.71,41.83
2016,11,2,8,15,221.0,80.5,3.4,22.5,132.5,61.89,48.07
2016,11,2,8,30,0.0,88.0,3.5,23.0,88.0,75.6,59.72
2016,11,2,8,45,65.0,133.5,3.65,23.5,161.0,105.97,85.34
2016,11,2,9,0,130.0,179.0,3.8,24.0,234.0,130.14,105.27
2016,11,2,9,15,93.5,193.5,3.85,24.5,235.5,146.03,117.98
2016,11,2,9,30,57.0,208.0,3.9,25.0,237.0,160.51,122.31
2016,11,2,9,45,28.5,167.0,4.0,25.5,181.5,138.17,104.28
2016,11,2,10,0,0.0,126.0,4.1,26.0,126.0,109.62,82.4
2016,11,2,10,15,5.5,167.5,4.05,26.5,171.5,145.0,109.73
2016,11,2,10,30,11.0,209.0,4.0,27.0,217.0,180.99,137.12
2016,11,2,10,45,58.5,260.5,4.0,27.5,299.5,234.15,176.41
2016,11,2,11,0,106.0,312.0,4.0,28.0,382.0,297.49,223.35
2016,11,2,11,15,95.0,317.0,3.95,28.0,381.0,306.49,230.52
2016,11,2,11,30,84.0,322.0,3.9,28.0,380.0,314.17,236.64
2016,11,2,11,45,186.0,326.0,3.85,28.0,456.0,377.89,284.65
2016,11,2,12,0,288.0,330.0,3.8,28.0,532.0,452.49,340.59
2016,11,2,12,15,162.0,311.5,3.7,28.0,425.0,376.69,284.47
2016,11,2,12,30,36.0,293.0,3.6,28.0,318.0,287.64,216.97
2016,11,2,12,45,194.5,299.5,3.55,28.0,434.0,407.51,309.39
2016,11,2,13,0,353.0,306.0,3.5,28.0,550.0,539.16,407.78
2016,11,2,13,15,334.0,302.5,3.4,28.0,529.0,537.47,406.39
2016,11,2,13,30,315.0,299.0,3.3,28.0,508.0,533.61,403.99
2016,11,2,13,45,230.0,296.5,3.25,28.0,446.0,468.9,356.35
2016,11,2,14,0,145.0,294.0,3.2,28.0,384.0,410.7,312.65
2016,11,2,14,15,439.5,205.5,3.1,27.5,458.5,574.47,441.0
2016,11,2,14,30,734.0,117.0,3.0,27.0,533.0,720.85,551.56
2016,11,2,14,45,682.0,124.5,2.95,27.0,490.0,694.74,533.06
2016,11,2,15,0,630.0,132.0,2.9,27.0,447.0,665.37,512.9
2016,11,2,15,15,600.0,126.5,2.8,27.0,404.5,636.14,492.79
2016,11,2,15,30,570.0,121.0,2.7,27.0,362.0,604.52,470.65
2016,11,2,15,45,517.5,116.0,2.6,27.0,314.5,549.74,430.88
2016,11,2,16,0,465.0,111.0,2.5,27.0,267.0,500.65,394.36
2016,11,2,16,15,405.5,100.0,2.3,26.5,220.0,439.25,347.94
2016,11,2,16,30,346.0,89.0,2.1,26.0,173.0,378.95,300.74
2016,11,2,16,45,255.0,74.0,1.9,25.5,127.5,282.01,223.18
2016,11,2,17,0,164.0,59.0,1.7,25.0,82.0,204.32,158.26
2016,11,2,17,15,82.0,36.0,1.8,24.5,47.5,122.65,85.25
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,2.5,1.45,21.0,2.5,2.19,0.0
2016,11,3,7,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,11,3,7,45,0.0,8.5,1.75,21.5,8.5,7.46,0.8
2016,11,3,8,0,0.0,12.0,1.9,22.0,12.0,10.54,3.54
2016,11,3,8,15,0.0,15.5,1.95,22.0,15.5,13.62,6.26
2016,11,3,8,30,0.0,19.0,2.0,22.0,19.0,16.71,8.96
2016,11,3,8,45,7.5,85.0,2.1,22.0,88.5,74.05,58.56
2016,11,3,9,0,15.0,151.0,2.2,22.0,158.0,123.82,100.69
2016,11,3,9,15,12.0,160.5,2.2,22.0,166.5,131.92,107.12
2016,11,3,9,30,9.0,170.0,2.2,22.0,175.0,141.01,109.13
2016,11,3,9,45,79.0,213.5,2.2,22.5,257.5,174.09,131.91
2016,11,3,10,0,149.0,257.0,2.2,23.0,340.0,216.42,161.15
2016,11,3,10,15,118.0,268.5,2.15,23.0,337.0,231.87,174.4
2016,11,3,10,30,87.0,280.0,2.1,23.0,334.0,248.25,188.41
2016,11,3,10,45,178.5,292.0,2.05,23.5,407.5,291.44,219.13
2016,11,3,11,0,270.0,304.0,2.0,24.0,481.0,346.05,259.14
2016,11,3,11,15,290.0,308.5,1.9,24.0,503.0,377.32,283.4
2016,11,3,11,30,310.0,313.0,1.8,24.0,525.0,409.89,308.49
2016,11,3,11,45,207.0,324.0,1.75,24.0,466.5,386.1,291.97
2016,11,3,12,0,104.0,335.0,1.7,24.0,408.0,351.26,266.33
2016,11,3,12,15,58.0,282.5,1.65,24.0,323.5,286.39,218.03
2016,11,3,12,30,12.0,230.0,1.6,24.0,239.0,212.01,161.33
2016,11,3,12,45,6.0,124.0,1.6,24.5,128.5,114.1,85.4
2016,11,3,13,0,0.0,18.0,1.6,25.0,18.0,15.91,7.19
2016,11,3,13,15,0.0,25.5,1.65,25.0,25.5,22.54,12.58
2016,11,3,13,30,0.0,33.0,1.7,25.0,33.0,29.18,17.95
2016,11,3,13,45,0.0,23.5,1.75,25.0,23.5,20.76,11.18
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,12.36,4.39
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,11.47,3.68
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,10.58,2.98
2016,11,3,14,45,0.0,10.0,1.95,25.0,10.0,8.81,1.55
2016,11,3,15,0,0.0,8.0,2.0,25.0,8.0,7.05,0.12
2016,11,3,15,15,0.0,56.0,2.0,24.5,56.0,49.47,34.95
2016,11,3,15,30,0.0,104.0,2.0,24.0,104.0,94.8,72.02
2016,11,3,15,45,0.0,91.0,2.0,24.0,91.0,82.73,62.36
2016,11,3,16,0,0.0,78.0,2.0,24.0,78.0,70.61,52.61
2016,11,3,16,15,239.5,72.0,1.85,23.5,129.5,282.37,229.25
2016,11,3,16,30,479.0,66.0,1.7,23.0,181.0,444.44,356.57
2016,11,3,16,45,386.0,56.5,1.6,23.0,134.0,359.75,286.44
2016,11,3,17,0,293.0,47.0,1.5,23.0,87.0,278.83,218.12
2016,11,3,17,15,146.5,31.5,1.5,22.5,51.5,165.73,115.88
2016,11,3,17,30,0.0,16.0,1.5,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,17.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,17.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,8.0,2.85,17.0,8.0,7.02,0.0
2016,11,4,7,30,0.0,14.0,2.9,17.0,14.0,12.3,4.9
2016,11,4,7,45,0.0,23.0,3.0,17.5,23.0,20.23,12.09
2016,11,4,8,0,0.0,32.0,3.1,18.0,32.0,28.18,19.23
2016,11,4,8,15,0.0,40.5,3.15,18.0,40.5,35.7,25.96
2016,11,4,8,30,0.0,49.0,3.2,18.0,49.0,43.23,32.59
2016,11,4,8,45,0.0,66.5,3.25,18.5,66.5,58.77,46.07
2016,11,4,9,0,0.0,84.0,3.3,19.0,84.0,73.7,58.8
2016,11,4,9,15,0.0,96.0,3.3,19.0,96.0,83.75,67.29
2016,11,4,9,30,0.0,108.0,3.3,19.0,108.0,93.83,72.32
2016,11,4,9,45,3.0,144.0,3.3,19.5,146.0,123.26,95.84
2016,11,4,10,0,6.0,180.0,3.3,20.0,184.0,152.98,119.2
2016,11,4,10,15,5.0,182.0,3.2,20.0,186.0,156.19,121.5
2016,11,4,10,30,4.0,184.0,3.1,20.0,188.0,159.03,123.58
2016,11,4,10,45,2.0,138.0,3.05,20.0,140.0,121.46,93.36
2016,11,4,11,0,0.0,92.0,3.0,20.0,92.0,81.59,61.13
2016,11,4,11,15,0.0,112.0,2.9,20.0,112.0,99.04,75.21
2016,11,4,11,30,0.0,132.0,2.8,20.0,132.0,116.53,89.18
2016,11,4,11,45,0.0,130.5,2.75,20.5,130.5,115.41,88.02
2016,11,4,12,0,0.0,129.0,2.7,21.0,129.0,114.26,86.89
2016,11,4,12,15,0.0,78.0,2.65,21.0,78.0,69.16,50.65
2016,11,4,12,30,0.0,27.0,2.6,21.0,27.0,23.88,13.9
2016,11,4,12,45,0.0,53.5,2.55,21.5,53.5,47.38,33.01
2016,11,4,13,0,0.0,80.0,2.5,22.0,80.0,70.93,51.98
2016,11,4,13,15,0.0,109.5,2.5,22.0,109.5,97.34,73.23
2016,11,4,13,30,0.0,139.0,2.5,22.0,139.0,124.31,94.83
2016,11,4,13,45,0.0,135.5,2.5,22.0,135.5,121.35,92.56
2016,11,4,14,0,0.0,132.0,2.5,22.0,132.0,118.4,90.36
2016,11,4,14,15,0.0,128.5,2.55,22.0,128.5,115.45,88.19
2016,11,4,14,30,0.0,125.0,2.6,22.0,125.0,112.54,86.05
2016,11,4,14,45,0.0,95.0,2.65,22.0,95.0,84.49,63.6
2016,11,4,15,0,0.0,65.0,2.7,22.0,65.0,57.47,41.74
2016,11,4,15,15,0.0,38.0,2.65,21.5,38.0,33.52,22.2
2016,11,4,15,30,0.0,11.0,2.6,21.0,11.0,9.68,2.44
2016,11,4,15,45,0.0,9.5,2.6,21.0,9.5,8.35,1.35
2016,11,4,16,0,0.0,8.0,2.6,21.0,8.0,7.03,0.25
2016,11,4,16,15,0.0,6.5,2.45,20.5,6.5,5.71,0.0
2016,11,4,16,30,0.0,5.0,2.3,20.0,5.0,4.39,0.0
2016,11,4,16,45,0.0,3.5,2.2,20.0,3.5,3.07,0.0
2016,11,4,17,0,0.0,2.0,2.1,20.0,2.0,1.75,0.0
2016,11,4,17,15,0.0,1.0,2.05,19.5,1.0,0.88,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,2.55,17.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,2.7,17.0,8.0,7.28,0.0
2016,11,5,7,15,99.0,28.5,2.85,17.0,41.0,22.91,9.76
2016,11,5,7,30,198.0,49.0,3.0,17.0,74.0,37.92,26.73
2016,11,5,7,45,292.5,63.5,3.15,17.5,119.5,48.34,36.56
2016,11,5,8,0,387.0,78.0,3.3,18.0,165.0,58.46,45.77
2016,11,5,8,15,193.5,62.5,3.3,18.0,106.0,48.95,37.6
2016,11,5,8,30,0.0,47.0,3.3,18.0,47.0,41.46,31.03
2016,11,5,8,45,0.0,55.5,3.35,18.5,55.5,49.0,37.52
2016,11,5,9,0,0.0,64.0,3.4,19.0,64.0,56.55,43.92
2016,11,5,9,15,0.0,72.0,3.3,19.5,72.0,63.67,49.85
2016,11,5,9,30,0.0,80.0,3.2,20.0,80.0,70.8,53.14
2016,11,5,9,45,0.0,94.0,3.1,20.5,94.0,82.86,62.75
2016,11,5,10,0,0.0,108.0,3.0,21.0,108.0,94.74,72.1
2016,11,5,10,15,0.0,115.0,2.9,21.0,115.0,100.87,76.88
2016,11,5,10,30,0.0,122.0,2.8,21.0,122.0,107.03,81.67
2016,11,5,10,45,6.0,171.0,2.75,21.5,175.0,150.15,115.65
2016,11,5,11,0,12.0,220.0,2.7,22.0,228.0,193.85,149.52
2016,11,5,11,15,11.0,219.0,2.6,22.0,226.5,194.43,149.78
2016,11,5,11,30,10.0,218.0,2.5,22.0,225.0,194.74,149.93
2016,11,5,11,45,9.5,217.5,2.45,22.5,224.0,195.48,150.16
2016,11,5,12,0,9.0,217.0,2.4,23.0,223.0,196.08,150.3
2016,11,5,12,15,18.5,246.0,2.35,23.0,258.5,228.32,175.35
2016,11,5,12,30,28.0,275.0,2.3,23.0,294.0,266.05,204.39
2016,11,5,12,45,19.5,249.5,2.25,23.0,263.0,235.81,181.09
2016,11,5,13,0,11.0,224.0,2.2,23.0,232.0,208.57,160.12
2016,11,5,13,15,107.5,267.5,2.2,23.0,338.0,334.07,258.63
2016,11,5,13,30,204.0,311.0,2.2,23.0,444.0,453.31,349.34
2016,11,5,13,45,129.5,288.0,2.25,23.0,371.0,384.3,296.77
2016,11,5,14,0,55.0,265.0,2.3,23.0,298.0,300.18,232.36
2016,11,5,14,15,173.0,253.5,2.35,23.0,351.0,394.14,307.76
2016,11,5,14,30,291.0,242.0,2.4,23.0,404.0,490.94,383.23
2016,11,5,14,45,338.5,215.0,2.45,23.0,390.5,503.47,394.51
2016,11,5,15,0,386.0,188.0,2.5,23.0,377.0,513.72,404.67
2016,11,5,15,15,261.5,183.0,2.45,22.5,305.5,416.33,330.42
2016,11,5,15,30,137.0,178.0,2.4,22.0,234.0,306.4,244.46
2016,11,5,15,45,120.5,158.5,2.4,22.0,203.5,274.59,220.14
2016,11,5,16,0,104.0,139.0,2.4,22.0,173.0,242.6,194.86
2016,11,5,16,15,88.5,116.5,2.3,21.5,142.0,207.0,166.44
2016,11,5,16,30,73.0,94.0,2.2,21.0,111.0,159.51,127.62
2016,11,5,16,45,50.0,71.0,2.1,21.0,81.5,118.05,92.44
2016,11,5,17,0,27.0,48.0,2.0,21.0,52.0,76.01,56.32
2016,11,5,17,15,13.5,27.5,2.05,20.5,29.5,41.83,24.21
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.37,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,8.5,2.35,15.0,8.5,7.46,0.0
2016,11,6,7,30,0.0,17.0,2.4,15.0,17.0,14.95,7.2
2016,11,6,7,45,0.0,27.0,2.5,15.5,27.0,23.77,15.3
2016,11,6,8,0,0.0,37.0,2.6,16.0,37.0,32.61,23.33
2016,11,6,8,15,0.0,48.0,2.7,16.0,48.0,42.36,32.09
2016,11,6,8,30,0.0,59.0,2.8,16.0,59.0,52.11,40.75
2016,11,6,8,45,0.0,77.5,2.9,16.5,77.5,67.91,54.5
2016,11,6,9,0,0.0,96.0,3.0,17.0,96.0,83.11,67.51
2016,11,6,9,15,0.0,107.5,3.0,17.5,107.5,92.68,75.46
2016,11,6,9,30,0.0,119.0,3.0,18.0,119.0,102.35,79.65
2016,11,6,9,45,0.0,102.5,3.05,18.5,102.5,89.83,68.99
2016,11,6,10,0,0.0,86.0,3.1,19.0,86.0,76.17,57.47
2016,11,6,10,15,0.0,101.5,3.15,19.0,101.5,89.53,68.29
2016,11,6,10,30,0.0,117.0,3.2,19.0,117.0,102.8,78.95
2016,11,6,10,45,0.0,66.5,3.25,19.5,66.5,58.87,42.86
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.13,6.01
2016,11,6,11,15,0.0,41.5,3.25,20.0,41.5,36.71,24.57
2016,11,6,11,30,0.0,67.0,3.2,20.0,67.0,59.36,43.04
2016,11,6,11,45,0.0,67.5,3.15,20.5,67.5,59.81,43.27
2016,11,6,12,0,0.0,68.0,3.1,21.0,68.0,60.26,43.53
2016,11,6,12,15,0.0,42.0,2.95,21.0,42.0,37.17,24.75
2016,11,6,12,30,0.0,16.0,2.8,21.0,16.0,14.14,5.94
2016,11,6,12,45,0.0,25.5,2.7,21.0,25.5,22.55,12.84
2016,11,6,13,0,0.0,35.0,2.6,21.0,35.0,30.96,19.73
2016,11,6,13,15,0.0,47.5,2.55,21.0,47.5,42.03,28.8
2016,11,6,13,30,0.0,60.0,2.5,21.0,60.0,53.12,37.87
2016,11,6,13,45,0.0,36.0,2.45,21.0,36.0,31.82,20.51
2016,11,6,14,0,0.0,12.0,2.4,21.0,12.0,10.59,3.08
2016,11,6,14,15,1.0,90.0,2.4,21.0,91.0,80.5,60.48
2016,11,6,14,30,2.0,168.0,2.4,21.0,170.0,155.85,121.35
2016,11,6,14,45,6.5,170.0,2.45,21.0,173.5,162.79,127.22
2016,11,6,15,0,11.0,172.0,2.5,21.0,177.0,170.39,133.81
2016,11,6,15,15,47.5,172.5,2.55,20.5,192.5,213.54,170.24
2016,11,6,15,30,84.0,173.0,2.6,20.0,208.0,246.97,198.78
2016,11,6,15,45,77.5,152.5,2.7,20.0,181.5,221.93,179.02
2016,11,6,16,0,71.0,132.0,2.8,20.0,155.0,196.52,158.75
2016,11,6,16,15,261.0,101.0,2.6,19.5,164.5,319.56,262.59
2016,11,6,16,30,451.0,70.0,2.4,19.0,174.0,424.47,347.0
2016,11,6,16,45,373.5,57.5,2.2,19.0,128.5,346.71,280.94
2016,11,6,17,0,296.0,45.0,2.0,19.0,83.0,275.91,218.59
2016,11,6,17,15,148.0,29.0,1.8,18.5,48.0,158.11,104.95
2016,11,6,17,30,0.0,13.0,1.6,18.0,13.0,11.82,0.0
2016,11,6,17,45,0.0,6.5,1.45,18.0,6.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.46,3.97
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.65,22.09
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.0,40.98,30.09
2016,11,7,8,0,450.0,65.0,2.5,18.0,163.0,50.69,38.94
2016,11,7,8,15,225.0,65.0,2.55,18.0,114.0,47.15,36.02
2016,11,7,8,30,0.0,65.0,2.6,18.0,65.0,57.28,44.95
2016,11,7,8,45,320.0,80.0,2.65,18.5,208.0,56.16,43.79
2016,11,7,9,0,640.0,95.0,2.7,19.0,351.0,66.27,52.39
2016,11,7,9,15,320.0,67.5,2.75,19.0,195.5,42.44,31.52
2016,11,7,9,30,0.0,40.0,2.8,19.0,40.0,35.3,23.91
2016,11,7,9,45,0.0,85.5,2.85,19.5,85.5,75.71,57.19
2016,11,7,10,0,0.0,131.0,2.9,20.0,131.0,113.43,87.64
2016,11,7,10,15,0.0,107.5,2.9,20.0,107.5,94.55,72.08
2016,11,7,10,30,0.0,84.0,2.9,20.0,84.0,74.42,55.57
2016,11,7,10,45,0.0,110.5,2.9,20.5,110.5,97.47,74.06
2016,11,7,11,0,0.0,137.0,2.9,21.0,137.0,120.27,92.1
2016,11,7,11,15,6.5,182.0,2.85,21.0,186.0,161.46,124.69
2016,11,7,11,30,13.0,227.0,2.8,21.0,235.0,203.53,157.64
2016,11,7,11,45,6.5,192.5,2.8,21.5,197.0,172.37,132.78
2016,11,7,12,0,0.0,158.0,2.8,22.0,159.0,139.69,106.73
2016,11,7,12,15,2.5,172.5,2.75,22.0,174.5,154.26,118.31
2016,11,7,12,30,5.0,187.0,2.7,22.0,190.0,169.23,130.13
2016,11,7,12,45,2.5,136.0,2.65,22.5,137.5,122.54,93.02
2016,11,7,13,0,0.0,85.0,2.6,23.0,85.0,75.37,55.3
2016,11,7,13,15,0.0,86.5,2.55,23.0,86.5,76.69,56.46
2016,11,7,13,30,0.0,88.0,2.5,23.0,88.0,78.02,57.58
2016,11,7,13,45,0.0,66.0,2.45,23.0,66.0,58.43,41.88
2016,11,7,14,0,0.0,44.0,2.4,23.0,44.0,38.89,26.12
2016,11,7,14,15,0.0,90.0,2.3,23.0,90.0,79.75,59.32
2016,11,7,14,30,0.0,136.0,2.2,23.0,136.0,123.16,94.29
2016,11,7,14,45,0.0,123.0,2.15,23.0,123.0,111.25,84.91
2016,11,7,15,0,0.0,110.0,2.1,23.0,110.0,99.25,75.48
2016,11,7,15,15,0.0,76.0,2.0,22.5,76.0,67.23,49.79
2016,11,7,15,30,0.0,42.0,1.9,22.0,42.0,37.04,25.17
2016,11,7,15,45,280.0,64.5,1.8,22.0,154.0,299.88,245.58
2016,11,7,16,0,560.0,87.0,1.7,22.0,266.0,537.61,430.42
2016,11,7,16,15,502.0,78.5,1.55,21.5,218.5,477.88,382.81
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,418.09,335.55
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,333.1,265.94
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,255.68,199.46
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,155.38,98.89
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,27.89,0.0
2016,11,7,17,45,16.0,5.5,1.3,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,2.55,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,2.9,17.0,20.0,17.6,9.26
2016,11,8,7,45,0.0,33.0,3.3,17.0,33.0,29.09,19.77
2016,11,8,8,0,0.0,46.0,3.7,17.0,46.0,40.61,30.22
2016,11,8,8,15,0.0,60.0,3.75,17.0,60.0,52.59,40.96
2016,11,8,8,30,0.0,74.0,3.8,17.0,74.0,64.39,51.39
2016,11,8,8,45,12.5,112.5,3.85,17.0,117.5,94.51,77.69
2016,11,8,9,0,25.0,151.0,3.9,17.0,161.0,123.15,102.33
2016,11,8,9,15,12.5,139.5,3.9,17.0,144.5,116.51,96.28
2016,11,8,9,30,0.0,128.0,3.9,17.0,128.0,109.1,85.6
2016,11,8,9,45,0.0,129.5,3.9,17.5,129.5,111.37,87.08
2016,11,8,10,0,0.0,131.0,3.9,18.0,131.0,113.38,88.33
2016,11,8,10,15,0.0,134.5,3.95,18.0,134.5,116.86,90.98
2016,11,8,10,30,0.0,138.0,4.0,18.0,138.0,120.28,93.58
2016,11,8,10,45,4.0,170.5,4.05,18.0,173.0,148.94,116.54
2016,11,8,11,0,8.0,203.0,4.1,18.0,208.0,178.21,139.84
2016,11,8,11,15,7.5,203.0,4.15,18.0,208.0,179.43,140.69
2016,11,8,11,30,7.0,203.0,4.2,18.0,208.0,180.47,141.47
2016,11,8,11,45,8.5,211.5,4.3,18.5,217.5,189.65,148.5
2016,11,8,12,0,10.0,220.0,4.4,19.0,227.0,199.06,155.7
2016,11,8,12,15,14.0,234.5,4.45,19.0,244.5,215.41,168.74
2016,11,8,12,30,18.0,249.0,4.5,19.0,262.0,232.35,182.26
2016,11,8,12,45,22.5,255.5,4.55,19.0,271.0,242.97,190.84
2016,11,8,13,0,27.0,262.0,4.6,19.0,280.0,254.04,199.85
2016,11,8,13,15,21.0,244.0,4.55,19.0,257.5,235.4,185.2
2016,11,8,13,30,15.0,226.0,4.5,19.0,235.0,216.06,169.98
2016,11,8,13,45,40.5,246.0,4.45,19.0,270.0,265.29,209.97
2016,11,8,14,0,66.0,266.0,4.4,19.0,305.0,309.17,245.42
2016,11,8,14,15,33.0,197.0,4.3,19.0,216.5,215.84,171.14
2016,11,8,14,30,0.0,128.0,4.2,19.0,128.0,115.51,89.61
2016,11,8,14,45,0.0,107.5,4.1,19.0,107.5,96.38,74.26
2016,11,8,15,0,0.0,87.0,4.0,19.0,87.0,77.21,58.67
2016,11,8,15,15,0.0,47.0,3.85,18.5,47.0,41.48,29.19
2016,11,8,15,30,0.0,7.0,3.7,18.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.55,18.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.4,18.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.2,17.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.0,17.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,2.9,17.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,2.8,17.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,2.85,17.0,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
