Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,8.5,4.45,14.5,8.5,7.47,1.05
2016,11,9,9,0,0.0,13.0,4.6,15.0,13.0,11.44,4.56
2016,11,9,9,15,0.0,66.5,4.6,15.0,66.5,58.78,46.54
2016,11,9,9,30,0.0,120.0,4.6,15.0,120.0,102.9,81.21
2016,11,9,9,45,0.0,108.0,4.65,15.5,108.0,94.19,73.55
2016,11,9,10,0,0.0,96.0,4.7,16.0,96.0,84.67,65.32
2016,11,9,10,15,0.0,64.5,4.7,16.0,64.5,57.06,42.2
2016,11,9,10,30,0.0,33.0,4.7,16.0,33.0,29.15,18.81
2016,11,9,10,45,0.0,89.5,4.75,16.0,89.5,79.33,60.54
2016,11,9,11,0,0.0,146.0,4.8,16.0,146.0,127.85,100.33
2016,11,9,11,15,0.0,100.0,4.8,16.0,100.0,88.58,67.94
2016,11,9,11,30,0.0,54.0,4.8,16.0,54.0,47.8,34.19
2016,11,9,11,45,0.0,77.0,4.85,16.5,77.0,68.25,51.01
2016,11,9,12,0,0.0,100.0,4.9,17.0,100.0,88.69,67.66
2016,11,9,12,15,0.0,103.0,4.85,17.0,103.0,91.37,69.83
2016,11,9,12,30,0.0,106.0,4.8,17.0,106.0,94.06,72.04
2016,11,9,12,45,0.0,86.0,4.75,17.5,86.0,76.26,57.35
2016,11,9,13,0,0.0,66.0,4.7,18.0,66.0,58.46,42.67
2016,11,9,13,15,0.0,75.0,4.65,18.0,75.0,66.45,49.29
2016,11,9,13,30,0.0,84.0,4.6,18.0,84.0,74.45,55.92
2016,11,9,13,45,0.0,93.5,4.55,18.0,93.5,82.91,62.94
2016,11,9,14,0,0.0,103.0,4.5,18.0,103.0,91.61,70.19
2016,11,9,14,15,0.0,105.0,4.5,18.0,105.0,93.56,71.93
2016,11,9,14,30,0.0,107.0,4.5,18.0,107.0,95.62,73.79
2016,11,9,14,45,0.0,64.5,4.5,18.0,64.5,57.03,42.02
2016,11,9,15,0,0.0,22.0,4.5,18.0,22.0,19.39,10.65
2016,11,9,15,15,0.0,42.0,4.4,17.5,42.0,37.05,25.62
2016,11,9,15,30,0.0,62.0,4.3,17.0,62.0,54.78,40.7
2016,11,9,15,45,0.0,53.5,4.2,17.0,53.5,47.23,34.43
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,39.69,28.11
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,32.16,21.76
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,24.65,15.33
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,18.03,9.54
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,11.42,3.72
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,6.14,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.91,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,15.76,0.0
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,30.75,20.53
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,46.9,35.76
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,63.06,50.67
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,78.87,65.03
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,94.34,78.83
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,103.12,86.32
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,116.63,97.79
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,83.15,68.04
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,43.26,31.09
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,107.67,84.43
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,168.06,132.96
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,197.97,155.19
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,238.9,186.58
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,267.56,208.14
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,304.45,236.53
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,298.66,233.51
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,287.73,225.87
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,356.95,279.53
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,438.39,342.23
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,467.14,365.08
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,496.71,388.75
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,498.57,390.14
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,497.62,389.34
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,495.72,388.77
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,491.87,386.67
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,481.94,380.07
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,458.95,363.64
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,487.22,387.15
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,502.94,401.1
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,464.1,371.58
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,423.91,340.86
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,363.65,294.21
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,316.2,256.73
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,288.17,234.89
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,259.51,212.02
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,225.4,184.62
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,190.81,155.91
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,149.54,120.29
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,107.71,83.15
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,52.55,26.54
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.44,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.88,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.31,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.63,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.51,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,20.24,12.53
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,37.04,27.43
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,31.3,22.19
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,25.57,16.05
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,38.4,26.7
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,51.27,37.2
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,83.96,64.1
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,115.21,89.47
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,146.43,114.18
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,178.28,139.13
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,164.01,127.65
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,148.72,115.42
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,214.14,166.99
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,283.24,220.39
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,442.55,345.72
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,617.13,479.5
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,645.71,500.52
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,671.37,519.96
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,691.32,535.71
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,708.0,548.81
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,719.24,556.11
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,727.1,561.12
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,727.52,562.09
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,730.24,564.89
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,713.24,553.73
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,692.96,540.39
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,569.81,450.57
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,425.12,340.14
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,504.28,404.6
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,567.77,454.09
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,511.41,409.71
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,455.06,364.32
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,375.55,298.73
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,299.36,231.94
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,155.11,82.08
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,12.45,0.0
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,25.24,15.68
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,31.65,22.31
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,37.92,28.27
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,41.44,31.56
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,44.92,34.67
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,51.56,40.47
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,53.96,42.43
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,55.48,43.56
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,66.13,43.13
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,116.94,62.99
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,168.94,97.96
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,220.45,139.68
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,272.29,184.7
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,327.21,233.14
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,376.13,276.42
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,421.92,317.01
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,466.29,355.52
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,508.17,390.5
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,548.21,423.07
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,583.95,452.37
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,617.16,479.13
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,644.93,501.36
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,669.66,520.97
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,689.76,537.18
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,706.63,550.89
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,450.64,357.45
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,130.71,100.3
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,441.14,354.82
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,724.99,569.75
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,702.04,552.12
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,679.76,537.39
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,653.97,520.43
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,625.68,501.34
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,580.87,467.95
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,534.61,432.56
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,474.61,385.5
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,414.58,336.58
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,333.58,268.91
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,259.75,203.29
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,132.87,65.57
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,14.19,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,28.09,18.01
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,39.55,29.36
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,50.63,39.72
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,56.86,45.5
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,62.92,50.91
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,75.13,61.49
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,86.82,71.37
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,93.83,77.12
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,105.5,86.82
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,162.46,115.6
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,200.45,146.83
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,233.59,167.6
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,273.51,195.6
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,315.33,224.67
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,372.36,266.7
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,418.71,306.18
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,463.91,344.1
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,505.32,377.75
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,544.44,408.83
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,579.31,436.58
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,611.76,462.08
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,555.62,421.31
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,478.64,363.91
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,557.06,424.67
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,636.85,484.38
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,611.59,466.48
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,586.91,449.5
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,389.85,303.73
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,166.2,128.14
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,437.8,347.23
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,668.66,520.69
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,641.62,501.13
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,612.09,481.85
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,566.11,448.75
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,518.62,413.55
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,454.36,364.28
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,395.71,317.28
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,312.71,249.14
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,234.49,181.14
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,120.72,53.63
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,13.85,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,29.2,18.56
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,37.61,27.36
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,45.8,35.09
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,50.58,39.54
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,55.28,43.73
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,57.01,45.05
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,58.81,46.35
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,60.51,47.62
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,66.76,52.83
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,121.33,68.35
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,171.57,100.28
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,221.9,139.94
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,272.71,183.23
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,322.38,226.71
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,371.81,269.86
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,418.05,310.47
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,463.0,349.2
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,507.12,385.61
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,548.27,418.89
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,584.16,448.25
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,617.45,475.03
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,646.0,496.86
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,671.55,516.03
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,691.51,531.63
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,708.16,544.64
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,719.19,552.19
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,726.79,557.05
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,732.42,562.84
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,729.74,562.9
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,719.02,556.31
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,705.04,547.49
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,682.6,531.74
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,657.38,513.85
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,621.74,488.27
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,584.08,460.54
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,533.11,422.83
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,478.03,379.54
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,400.31,316.21
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,325.98,250.19
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,164.67,67.47
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,10.86,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,22.07,12.47
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,27.5,18.42
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,32.89,23.52
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,35.88,26.34
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,38.89,29.02
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,40.96,30.72
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,49.03,37.61
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,51.02,39.17
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,55.49,42.85
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,108.79,54.69
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,163.09,88.44
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,217.2,130.35
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,271.27,175.63
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,323.66,220.57
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,375.18,264.29
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,424.03,306.08
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,471.26,345.54
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,515.28,381.0
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,556.84,413.54
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,594.41,442.49
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,629.23,468.6
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,659.64,490.8
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,686.9,510.32
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,708.73,526.32
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,727.12,539.58
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,739.02,547.55
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,747.31,553.26
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,749.26,554.25
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,747.64,552.97
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,738.88,547.73
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,726.8,540.4
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,705.22,527.01
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,687.05,515.83
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,651.33,491.89
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,613.56,465.94
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,560.28,429.19
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,506.47,389.35
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,426.28,326.84
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,348.72,260.08
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,174.26,62.02
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,11.82,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,23.14,13.05
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,29.43,19.99
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,35.64,25.82
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,39.35,29.29
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,43.05,32.59
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,44.94,34.1
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,46.85,35.55
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,48.29,36.64
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,57.22,44.18
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,110.23,57.1
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,164.29,90.21
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,217.53,131.46
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,270.79,176.65
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,322.61,221.8
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,373.56,266.09
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,422.23,308.81
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,469.39,349.51
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,513.24,386.14
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,555.07,420.29
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,592.74,451.3
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,627.72,479.7
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,657.56,503.87
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,684.24,525.37
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,706.04,542.92
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,724.42,557.83
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,736.36,567.19
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,744.71,574.01
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,746.78,576.33
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,745.29,576.28
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,735.37,570.3
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,722.13,562.02
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,706.89,552.48
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,682.79,536.26
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,646.62,510.89
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,608.4,483.19
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,554.12,442.75
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,499.27,398.97
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,418.26,332.21
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,339.72,261.13
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,173.54,54.83
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,12.73,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,23.09,12.71
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,29.19,19.76
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,35.21,25.51
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,42.03,31.76
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,45.61,34.98
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,70.8,57.02
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,110.69,91.42
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,122.83,101.48
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,134.68,111.17
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,156.62,121.65
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,181.4,139.41
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,194.07,131.49
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,267.73,176.74
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,319.07,222.55
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,369.68,267.9
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,384.42,289.57
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,372.74,286.23
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,404.71,311.69
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,438.4,338.28
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,525.0,406.92
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,615.41,478.99
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,643.48,502.2
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,668.4,522.9
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,688.34,539.27
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,704.87,552.87
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,715.01,560.28
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,721.61,564.69
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,722.03,565.42
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,718.99,563.76
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,711.67,559.27
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,695.71,548.47
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,672.12,532.67
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,645.8,514.58
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,603.22,482.91
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,563.2,452.51
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,507.22,409.24
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,451.4,363.94
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,362.45,289.42
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,277.64,213.07
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,140.67,35.72
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,15.92,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,27.82,15.74
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,39.31,27.99
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,50.95,38.68
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,58.34,45.51
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,65.55,51.96
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,69.32,55.24
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,70.59,56.26
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,72.6,57.86
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,74.64,59.47
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,133.91,94.11
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,179.4,138.73
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,144.49,111.72
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,100.85,77.63
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,166.16,129.69
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,235.56,184.61
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,264.5,207.32
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,296.06,232.36
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,268.08,210.95
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,234.02,184.2
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,336.32,266.24
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,450.27,356.57
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,556.72,443.05
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,660.16,527.36
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,597.82,477.72
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,504.21,402.88
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,622.3,500.04
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,720.37,580.16
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,727.49,586.25
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,726.46,586.65
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,712.74,577.84
2016,11,18,15,0,799.0,83.0,6.3,19.0,444.0,695.73,566.52
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,672.51,551.07
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,646.47,533.11
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,615.7,510.88
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,579.23,483.02
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,522.44,436.57
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,465.64,387.96
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,388.92,320.49
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,315.46,249.25
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,157.68,33.46
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
