Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,244.0,12.0,4.1,3.5,31.5,10.91,0.0
2016,11,19,7,30,488.0,24.0,4.2,4.0,63.0,21.54,11.38
2016,11,19,7,45,592.5,31.0,4.3,4.5,113.5,27.01,18.61
2016,11,19,8,0,697.0,38.0,4.4,5.0,164.0,32.48,24.08
2016,11,19,8,15,755.0,42.5,4.6,5.5,216.5,35.53,27.11
2016,11,19,8,30,813.0,47.0,4.8,6.0,269.0,42.56,33.63
2016,11,19,8,45,848.5,50.0,5.05,7.0,319.5,45.27,35.98
2016,11,19,9,0,884.0,53.0,5.3,8.0,370.0,47.88,38.15
2016,11,19,9,15,908.0,55.5,5.25,8.5,416.5,49.96,39.86
2016,11,19,9,30,932.0,58.0,5.2,9.0,463.0,51.96,41.48
2016,11,19,9,45,948.0,60.0,5.2,9.5,504.0,100.73,52.27
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,157.79,87.02
2016,11,19,10,15,975.5,63.0,5.1,10.5,579.0,213.96,131.82
2016,11,19,10,30,987.0,64.0,5.0,11.0,613.0,270.0,181.5
2016,11,19,10,45,994.5,65.0,4.95,11.5,639.0,324.61,231.98
2016,11,19,11,0,1002.0,66.0,4.9,12.0,665.0,378.22,281.71
2016,11,19,11,15,1006.5,67.0,4.8,12.5,683.0,429.5,328.78
2016,11,19,11,30,1011.0,68.0,4.7,13.0,701.0,479.05,373.24
2016,11,19,11,45,1012.0,69.0,4.6,13.5,710.5,525.08,413.63
2016,11,19,12,0,1013.0,70.0,4.5,14.0,720.0,568.67,450.84
2016,11,19,12,15,1013.0,70.0,4.4,14.0,721.0,608.14,484.66
2016,11,19,12,30,1013.0,70.0,4.3,14.0,722.0,644.74,515.4
2016,11,19,12,45,1010.5,69.5,4.25,14.5,713.5,676.31,540.81
2016,11,19,13,0,1008.0,69.0,4.2,15.0,705.0,704.55,563.11
2016,11,19,13,15,1003.0,68.5,4.15,15.0,688.5,727.75,582.39
2016,11,19,13,30,998.0,68.0,4.1,15.0,672.0,747.35,598.73
2016,11,19,13,45,990.0,67.0,4.05,15.0,647.0,760.68,609.35
2016,11,19,14,0,982.0,66.0,4.0,15.0,622.0,770.24,617.13
2016,11,19,14,15,970.5,65.0,3.9,15.0,589.5,773.56,620.26
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,773.15,620.8
2016,11,19,14,45,938.0,64.0,3.75,15.0,517.0,763.46,614.78
2016,11,19,15,0,917.0,64.0,3.7,15.0,477.0,750.33,606.32
2016,11,19,15,15,893.5,61.5,3.6,14.5,431.5,729.07,592.61
2016,11,19,15,30,870.0,59.0,3.5,14.0,386.0,704.86,576.43
2016,11,19,15,45,836.0,55.5,3.4,13.5,336.5,675.26,555.62
2016,11,19,16,0,802.0,52.0,3.3,13.0,287.0,637.39,527.5
2016,11,19,16,15,748.0,47.5,2.85,12.0,234.5,583.0,484.65
2016,11,19,16,30,694.0,43.0,2.4,11.0,182.0,527.9,438.08
2016,11,19,16,45,600.5,36.0,1.95,10.5,131.5,445.1,365.54
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,364.67,287.16
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,180.29,29.55
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,15,228.5,11.5,1.05,2.0,29.5,10.46,0.0
2016,11,20,7,30,457.0,23.0,1.1,3.0,59.0,20.58,10.27
2016,11,20,7,45,564.5,30.5,1.2,4.0,108.0,26.56,18.25
2016,11,20,8,0,672.0,38.0,1.3,5.0,157.0,32.49,24.13
2016,11,20,8,15,730.5,43.0,1.3,5.5,209.0,35.95,27.54
2016,11,20,8,30,789.0,48.0,1.3,6.0,261.0,39.41,30.79
2016,11,20,8,45,823.0,52.0,1.35,7.0,311.0,41.89,32.95
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,49.92,40.07
2016,11,20,9,15,881.5,58.5,1.6,9.0,406.5,51.96,41.65
2016,11,20,9,30,906.0,61.0,1.8,10.0,452.0,53.92,43.12
2016,11,20,9,45,922.5,63.0,2.05,11.0,492.5,98.97,52.22
2016,11,20,10,0,939.0,65.0,2.3,12.0,533.0,154.68,84.89
2016,11,20,10,15,950.5,66.5,2.3,12.5,566.5,209.91,127.85
2016,11,20,10,30,962.0,68.0,2.3,13.0,600.0,265.06,175.61
2016,11,20,10,45,969.0,69.5,2.3,13.5,625.5,318.73,224.04
2016,11,20,11,0,976.0,71.0,2.3,14.0,651.0,371.4,271.69
2016,11,20,11,15,981.0,71.5,2.3,14.0,669.0,421.27,316.94
2016,11,20,11,30,986.0,72.0,2.3,14.0,687.0,469.49,359.9
2016,11,20,11,45,989.0,71.5,2.3,14.5,696.0,514.02,398.24
2016,11,20,12,0,992.0,71.0,2.3,15.0,705.0,556.27,433.67
2016,11,20,12,15,992.0,71.0,2.3,15.0,706.0,594.99,466.26
2016,11,20,12,30,992.0,71.0,2.3,15.0,707.0,630.88,495.97
2016,11,20,12,45,988.5,71.5,2.35,15.5,698.5,662.26,520.97
2016,11,20,13,0,985.0,72.0,2.4,16.0,690.0,690.37,543.05
2016,11,20,13,15,980.0,71.0,2.4,16.0,673.5,712.57,561.22
2016,11,20,13,30,975.0,70.0,2.4,16.0,657.0,731.23,576.6
2016,11,20,13,45,966.0,69.5,2.45,16.5,632.5,744.13,586.3
2016,11,20,14,0,957.0,69.0,2.5,17.0,608.0,753.33,592.99
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.0,755.95,595.89
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,754.91,596.35
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,746.24,591.71
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,734.18,584.68
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,713.12,571.19
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,689.17,555.35
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,659.2,533.75
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,621.07,505.17
2016,11,20,16,15,726.5,47.5,2.05,14.5,228.0,566.91,464.51
2016,11,20,16,30,672.0,43.0,1.8,13.0,177.0,512.12,420.07
2016,11,20,16,45,578.5,35.5,1.55,12.0,127.5,429.58,349.82
2016,11,20,17,0,485.0,28.0,1.3,11.0,78.0,349.8,273.45
2016,11,20,17,15,242.5,14.0,1.35,10.5,39.0,172.65,17.43
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,189.5,12.0,1.9,6.0,26.5,10.91,0.0
2016,11,21,7,30,379.0,24.0,2.2,7.0,53.0,21.62,10.23
2016,11,21,7,45,488.0,32.5,2.55,8.0,99.0,28.44,19.48
2016,11,21,8,0,597.0,41.0,2.9,9.0,145.0,35.16,26.04
2016,11,21,8,15,659.0,46.5,2.85,9.5,194.5,38.87,29.67
2016,11,21,8,30,721.0,52.0,2.8,10.0,244.0,42.59,33.12
2016,11,21,8,45,758.5,56.0,2.75,11.0,292.0,44.9,35.09
2016,11,21,9,0,796.0,60.0,2.7,12.0,340.0,47.21,36.98
2016,11,21,9,15,822.0,63.0,3.1,13.0,384.5,48.66,38.02
2016,11,21,9,30,848.0,66.0,3.5,14.0,429.0,50.11,39.05
2016,11,21,9,45,864.5,68.0,3.95,15.0,467.5,97.15,52.58
2016,11,21,10,0,881.0,70.0,4.4,16.0,506.0,149.74,82.48
2016,11,21,10,15,893.0,72.0,4.45,16.5,538.5,202.39,122.76
2016,11,21,10,30,905.0,74.0,4.5,17.0,571.0,255.11,167.95
2016,11,21,10,45,912.0,75.5,4.6,18.0,595.5,305.96,213.32
2016,11,21,11,0,919.0,77.0,4.7,19.0,620.0,355.92,258.08
2016,11,21,11,15,923.5,78.0,4.7,19.0,637.0,403.46,301.31
2016,11,21,11,30,928.0,79.0,4.7,19.0,654.0,449.45,342.52
2016,11,21,11,45,931.5,78.5,4.7,19.5,663.0,491.87,379.35
2016,11,21,12,0,935.0,78.0,4.7,20.0,672.0,532.22,413.58
2016,11,21,12,15,934.0,78.0,4.7,20.0,672.5,568.43,444.61
2016,11,21,12,30,933.0,78.0,4.7,20.0,673.0,601.94,472.9
2016,11,21,12,45,928.0,78.0,4.7,20.5,664.5,630.24,495.77
2016,11,21,13,0,923.0,78.0,4.7,21.0,656.0,655.37,515.76
2016,11,21,13,15,917.0,77.5,4.7,21.0,639.5,676.09,533.12
2016,11,21,13,30,911.0,77.0,4.7,21.0,623.0,693.46,547.79
2016,11,21,13,45,900.0,76.5,4.7,21.5,598.5,704.05,556.18
2016,11,21,14,0,889.0,76.0,4.7,22.0,574.0,711.12,561.21
2016,11,21,14,15,875.5,74.5,4.65,22.0,543.0,711.84,562.51
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,709.11,561.42
2016,11,21,14,45,837.5,72.5,4.55,22.0,473.0,701.93,557.15
2016,11,21,15,0,813.0,72.0,4.5,22.0,434.0,686.29,546.64
2016,11,21,15,15,787.0,69.0,4.3,21.5,391.5,663.55,531.25
2016,11,21,15,30,761.0,66.0,4.1,21.0,349.0,638.05,513.76
2016,11,21,15,45,721.0,62.5,3.95,21.0,302.5,599.71,485.14
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,559.52,454.19
2016,11,21,16,15,623.0,53.5,3.35,20.0,207.5,508.46,413.74
2016,11,21,16,30,565.0,48.0,2.9,19.0,159.0,453.44,368.17
2016,11,21,16,45,466.5,39.5,2.5,18.0,113.5,370.28,297.8
2016,11,21,17,0,368.0,31.0,2.1,17.0,68.0,291.12,223.56
2016,11,21,17,15,184.0,15.5,2.15,16.5,34.0,144.72,4.15
2016,11,21,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.0,2.95,16.0,3.0,2.73,0.0
2016,11,22,7,30,0.0,6.0,3.0,16.0,6.0,5.26,0.0
2016,11,22,7,45,0.0,13.0,3.15,16.5,13.0,11.42,4.12
2016,11,22,8,0,0.0,20.0,3.3,17.0,20.0,17.58,9.76
2016,11,22,8,15,0.0,28.0,3.45,17.0,28.0,24.65,16.17
2016,11,22,8,30,0.0,36.0,3.6,17.0,36.0,31.72,22.53
2016,11,22,8,45,0.0,43.5,3.75,17.5,43.5,38.36,28.36
2016,11,22,9,0,0.0,51.0,3.9,18.0,51.0,45.01,34.12
2016,11,22,9,15,0.0,90.5,4.25,18.5,90.5,78.59,63.28
2016,11,22,9,30,0.0,130.0,4.6,19.0,130.0,109.25,89.45
2016,11,22,9,45,0.0,142.0,5.0,19.5,142.5,119.61,93.54
2016,11,22,10,0,0.0,154.0,5.4,20.0,155.0,130.26,101.83
2016,11,22,10,15,5.0,171.0,5.55,20.0,174.5,145.6,113.84
2016,11,22,10,30,10.0,188.0,5.7,20.0,194.0,161.64,126.41
2016,11,22,10,45,5.5,177.5,5.85,20.5,181.0,154.01,120.02
2016,11,22,11,0,1.0,167.0,6.0,21.0,168.0,145.25,112.73
2016,11,22,11,15,2.0,171.5,5.95,21.0,173.0,150.14,116.52
2016,11,22,11,30,3.0,176.0,5.9,21.0,178.0,155.12,120.39
2016,11,22,11,45,20.5,220.5,5.85,21.0,233.5,201.71,157.43
2016,11,22,12,0,38.0,265.0,5.8,21.0,289.0,251.66,196.92
2016,11,22,12,15,22.0,230.0,5.65,21.0,244.0,214.62,167.63
2016,11,22,12,30,6.0,195.0,5.5,21.0,199.0,176.5,137.3
2016,11,22,12,45,7.0,198.5,5.4,21.5,203.0,181.19,140.87
2016,11,22,13,0,8.0,202.0,5.3,22.0,207.0,186.03,144.53
2016,11,22,13,15,4.0,159.5,5.1,22.0,162.0,145.4,112.21
2016,11,22,13,30,0.0,117.0,4.9,22.0,117.0,104.24,79.22
2016,11,22,13,45,18.0,173.0,4.75,22.0,183.0,168.9,131.71
2016,11,22,14,0,36.0,229.0,4.6,22.0,249.0,247.48,194.52
2016,11,22,14,15,18.0,189.5,4.35,22.0,199.5,187.78,146.97
2016,11,22,14,30,0.0,150.0,4.1,22.0,150.0,137.33,106.42
2016,11,22,14,45,0.0,79.0,3.95,22.0,79.0,69.91,51.95
2016,11,22,15,0,0.0,8.0,3.8,22.0,8.0,7.04,0.19
2016,11,22,15,15,0.0,7.0,3.6,21.5,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,21.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.0,3.2,21.0,5.0,4.39,0.0
2016,11,22,16,0,0.0,4.0,3.0,21.0,4.0,3.51,0.0
2016,11,22,16,15,0.0,3.5,2.75,20.5,3.5,3.07,0.0
2016,11,22,16,30,0.0,3.0,2.5,20.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.25,20.0,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,2.0,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.75,8.5,23.0,10.46,0.0
2016,11,23,7,30,332.0,23.0,3.8,9.0,46.0,19.0,6.82
2016,11,23,7,45,456.0,31.5,3.9,9.5,92.0,25.29,16.45
2016,11,23,8,0,580.0,40.0,4.0,10.0,138.0,34.38,25.15
2016,11,23,8,15,646.5,46.0,4.2,10.5,188.0,38.57,29.22
2016,11,23,8,30,713.0,52.0,4.4,11.0,238.0,42.75,33.09
2016,11,23,8,45,758.0,55.5,4.6,12.0,287.0,44.66,34.71
2016,11,23,9,0,803.0,59.0,4.8,13.0,336.0,46.63,36.29
2016,11,23,9,15,830.5,62.0,4.8,13.5,381.5,48.11,37.46
2016,11,23,9,30,858.0,65.0,4.8,14.0,427.0,56.43,44.66
2016,11,23,9,45,878.5,66.5,4.8,14.5,467.0,91.85,50.07
2016,11,23,10,0,899.0,68.0,4.8,15.0,507.0,145.03,78.92
2016,11,23,10,15,912.0,69.5,4.65,15.5,540.5,198.22,118.96
2016,11,23,10,30,925.0,71.0,4.5,16.0,574.0,251.55,164.44
2016,11,23,10,45,934.5,72.0,4.4,16.5,600.0,303.47,211.03
2016,11,23,11,0,944.0,73.0,4.3,17.0,626.0,354.72,257.37
2016,11,23,11,15,950.0,74.0,4.15,17.5,644.0,403.81,301.38
2016,11,23,11,30,956.0,75.0,4.0,18.0,662.0,451.45,343.27
2016,11,23,11,45,961.0,74.0,3.9,18.5,672.0,495.14,381.02
2016,11,23,12,0,966.0,73.0,3.8,19.0,682.0,536.79,416.08
2016,11,23,12,15,966.0,73.5,3.65,19.0,683.0,575.07,448.28
2016,11,23,12,30,966.0,74.0,3.5,19.0,684.0,610.65,477.6
2016,11,23,12,45,964.0,73.5,3.4,19.5,677.0,641.21,501.7
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,668.65,522.87
2016,11,23,13,15,957.0,72.0,3.15,20.0,654.0,690.43,540.25
2016,11,23,13,30,952.0,71.0,3.0,20.0,638.0,708.76,554.78
2016,11,23,13,45,944.0,70.0,2.95,20.0,614.0,721.58,565.53
2016,11,23,14,0,936.0,69.0,2.9,20.0,590.0,730.81,572.78
2016,11,23,14,15,924.5,68.0,2.8,20.0,558.5,734.03,575.57
2016,11,23,14,30,913.0,67.0,2.7,20.0,527.0,733.7,575.95
2016,11,23,14,45,895.5,65.0,2.6,20.0,489.0,724.44,569.97
2016,11,23,15,0,878.0,63.0,2.5,20.0,451.0,711.83,561.67
2016,11,23,15,15,854.0,60.5,2.35,19.5,407.5,690.84,547.96
2016,11,23,15,30,830.0,58.0,2.2,19.0,364.0,672.95,536.33
2016,11,23,15,45,795.0,54.5,2.05,19.0,316.0,637.65,510.29
2016,11,23,16,0,760.0,51.0,1.9,19.0,268.0,600.28,481.98
2016,11,23,16,15,704.5,46.5,1.65,18.0,218.0,546.4,440.64
2016,11,23,16,30,649.0,42.0,1.4,17.0,168.0,492.0,396.19
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.0,409.89,327.54
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,330.76,252.16
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,162.55,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.0,21.5,10.46,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,43.0,19.05,5.96
2016,11,24,7,45,394.5,34.5,1.35,10.0,86.0,27.99,18.73
2016,11,24,8,0,502.0,46.0,1.5,11.0,129.0,36.63,27.06
2016,11,24,8,15,571.0,53.0,1.45,11.5,177.0,41.01,31.31
2016,11,24,8,30,640.0,60.0,1.4,12.0,225.0,45.35,35.34
2016,11,24,8,45,678.0,66.5,1.4,12.5,271.5,49.08,38.65
2016,11,24,9,0,716.0,73.0,1.4,13.0,318.0,52.7,41.77
2016,11,24,9,15,746.0,77.0,1.6,14.0,362.0,59.68,47.69
2016,11,24,9,30,776.0,81.0,1.8,15.0,406.0,61.55,49.01
2016,11,24,9,45,794.5,84.5,2.0,16.0,444.5,92.95,53.76
2016,11,24,10,0,813.0,88.0,2.2,17.0,483.0,143.47,80.68
2016,11,24,10,15,828.0,90.5,2.2,17.5,515.5,193.9,117.7
2016,11,24,10,30,843.0,93.0,2.2,18.0,548.0,244.95,160.07
2016,11,24,10,45,850.0,96.0,2.25,18.5,573.0,294.77,203.71
2016,11,24,11,0,857.0,99.0,2.3,19.0,598.0,343.94,247.13
2016,11,24,11,15,508.0,195.5,2.35,19.5,493.5,342.18,257.41
2016,11,24,11,30,159.0,292.0,2.4,20.0,389.0,310.67,239.83
2016,11,24,11,45,523.5,194.5,2.45,20.5,521.5,402.71,308.8
2016,11,24,12,0,888.0,97.0,2.5,21.0,654.0,518.98,397.01
2016,11,24,12,15,888.0,97.0,2.55,21.0,655.0,554.4,426.29
2016,11,24,12,30,888.0,97.0,2.6,21.0,656.0,587.32,453.53
2016,11,24,12,45,883.0,97.5,2.7,21.5,648.0,616.88,477.01
2016,11,24,13,0,878.0,98.0,2.8,22.0,640.0,642.49,497.16
2016,11,24,13,15,871.5,97.0,2.85,22.0,624.5,662.49,513.72
2016,11,24,13,30,865.0,96.0,2.9,22.0,609.0,679.21,527.72
2016,11,24,13,45,852.5,95.5,2.95,22.0,584.5,689.13,536.64
2016,11,24,14,0,840.0,95.0,3.0,22.0,560.0,695.57,542.99
2016,11,24,14,15,826.0,93.0,2.9,22.0,529.5,695.89,544.24
2016,11,24,14,30,812.0,91.0,2.8,22.0,499.0,692.81,542.85
2016,11,24,14,45,789.5,89.0,2.75,22.0,461.5,680.39,534.79
2016,11,24,15,0,767.0,87.0,2.7,22.0,424.0,664.77,524.47
2016,11,24,15,15,739.0,83.0,2.5,21.5,382.0,643.68,510.35
2016,11,24,15,30,711.0,79.0,2.3,21.0,340.0,616.87,491.51
2016,11,24,15,45,664.5,75.0,2.15,21.0,293.5,575.02,459.96
2016,11,24,16,0,618.0,71.0,2.0,21.0,247.0,531.66,426.39
2016,11,24,16,15,555.5,63.5,1.75,20.0,199.5,472.56,380.55
2016,11,24,16,30,493.0,56.0,1.5,19.0,152.0,413.55,332.65
2016,11,24,16,45,388.0,45.5,1.25,18.5,107.0,325.99,259.29
2016,11,24,17,0,283.0,35.0,1.0,18.0,62.0,242.31,182.5
2016,11,24,17,15,141.5,17.5,1.0,17.5,31.0,119.55,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,71.0,13.0,0.55,14.5,17.5,11.82,0.0
2016,11,25,7,30,142.0,26.0,0.6,15.0,35.0,20.51,5.36
2016,11,25,7,45,252.0,40.5,0.65,15.5,74.0,31.53,21.19
2016,11,25,8,0,362.0,55.0,0.7,16.0,113.0,42.28,31.39
2016,11,25,8,15,181.0,50.5,0.95,16.0,79.5,37.43,27.55
2016,11,25,8,30,0.0,46.0,1.2,16.0,46.0,40.59,30.52
2016,11,25,8,45,0.0,56.0,1.45,16.5,56.0,49.45,38.34
2016,11,25,9,0,0.0,66.0,1.7,17.0,66.0,58.33,46.03
2016,11,25,9,15,0.0,45.0,1.85,17.0,45.0,39.69,29.53
2016,11,25,9,30,0.0,24.0,2.0,17.0,24.0,21.14,13.08
2016,11,25,9,45,0.0,50.5,2.15,17.5,50.5,44.59,31.95
2016,11,25,10,0,0.0,77.0,2.3,18.0,77.0,68.13,51.38
2016,11,25,10,15,0.0,49.5,2.4,18.0,49.5,43.72,30.96
2016,11,25,10,30,0.0,22.0,2.5,18.0,22.0,19.4,10.61
2016,11,25,10,45,0.0,67.5,2.65,18.0,67.5,59.72,44.12
2016,11,25,11,0,0.0,113.0,2.8,18.0,113.0,99.51,76.72
2016,11,25,11,15,7.0,164.5,2.85,18.0,169.0,145.86,114.11
2016,11,25,11,30,14.0,216.0,2.9,18.0,225.0,192.94,151.68
2016,11,25,11,45,7.0,177.5,3.0,18.0,182.0,158.8,124.29
2016,11,25,12,0,0.0,139.0,3.1,18.0,139.0,122.82,95.3
2016,11,25,12,15,0.0,133.5,3.15,18.0,133.5,118.22,91.6
2016,11,25,12,30,0.0,128.0,3.2,18.0,128.0,113.54,87.81
2016,11,25,12,45,0.0,104.5,3.25,18.0,104.5,92.71,70.87
2016,11,25,13,0,0.0,81.0,3.3,18.0,81.0,71.76,53.76
2016,11,25,13,15,4.0,138.0,3.3,18.0,140.5,125.7,98.01
2016,11,25,13,30,8.0,195.0,3.3,18.0,200.0,181.76,143.43
2016,11,25,13,45,6.5,187.5,3.35,18.0,192.0,174.85,137.95
2016,11,25,14,0,5.0,180.0,3.4,18.0,184.0,167.85,132.52
2016,11,25,14,15,31.5,197.0,3.45,17.5,213.5,214.01,171.07
2016,11,25,14,30,58.0,214.0,3.5,17.0,243.0,255.01,205.36
2016,11,25,14,45,29.0,154.0,3.55,17.0,168.5,171.96,137.9
2016,11,25,15,0,0.0,94.0,3.6,17.0,94.0,84.2,65.09
2016,11,25,15,15,0.0,84.0,3.6,16.5,84.0,74.99,57.75
2016,11,25,15,30,0.0,74.0,3.6,16.0,74.0,65.74,50.21
2016,11,25,15,45,0.0,63.5,3.6,16.0,63.5,56.11,42.16
2016,11,25,16,0,0.0,53.0,3.6,16.0,53.0,46.79,34.27
2016,11,25,16,15,0.0,42.0,3.5,15.5,42.0,37.04,25.96
2016,11,25,16,30,0.0,31.0,3.4,15.0,31.0,27.31,17.56
2016,11,25,16,45,0.0,21.5,3.35,15.0,21.5,18.91,10.18
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,10.54,2.69
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,51.0,12.0,2.45,9.0,15.5,10.91,0.0
2016,11,26,7,30,102.0,24.0,2.6,9.0,31.0,19.43,3.59
2016,11,26,7,45,202.5,42.0,2.8,9.5,69.5,32.67,22.58
2016,11,26,8,0,303.0,60.0,3.0,10.0,108.0,46.04,35.44
2016,11,26,8,15,373.5,73.0,2.95,10.5,153.0,55.12,44.04
2016,11,26,8,30,444.0,86.0,2.9,11.0,198.0,63.95,52.15
2016,11,26,8,45,498.0,94.0,2.9,12.0,243.0,68.81,56.38
2016,11,26,9,0,552.0,102.0,2.9,13.0,288.0,75.46,62.03
2016,11,26,9,15,587.0,108.5,2.85,13.5,330.0,78.11,64.13
2016,11,26,9,30,622.0,115.0,2.8,14.0,372.0,80.79,66.21
2016,11,26,9,45,651.0,118.5,2.8,15.0,410.0,103.3,67.89
2016,11,26,10,0,680.0,122.0,2.8,16.0,448.0,147.63,90.58
2016,11,26,10,15,400.5,183.0,2.65,16.5,378.5,192.61,135.94
2016,11,26,10,30,121.0,244.0,2.5,17.0,309.0,214.63,165.47
2016,11,26,10,45,116.5,256.0,2.45,17.5,320.5,236.62,183.18
2016,11,26,11,0,112.0,268.0,2.4,18.0,332.0,254.15,197.27
2016,11,26,11,15,66.5,249.0,2.3,18.0,287.5,233.1,182.09
2016,11,26,11,30,21.0,230.0,2.2,18.0,243.0,207.22,162.5
2016,11,26,11,45,21.0,234.0,2.15,18.5,247.0,212.91,166.76
2016,11,26,12,0,21.0,238.0,2.1,19.0,251.0,218.57,170.89
2016,11,26,12,15,10.5,196.0,2.05,19.0,202.5,178.55,139.27
2016,11,26,12,30,0.0,154.0,2.0,19.0,154.0,136.64,105.86
2016,11,26,12,45,52.5,221.0,1.95,19.5,253.5,231.69,181.81
2016,11,26,13,0,105.0,288.0,1.9,20.0,353.0,330.59,258.42
2016,11,26,13,15,76.5,270.0,1.85,20.0,316.5,301.66,235.77
2016,11,26,13,30,48.0,252.0,1.8,20.0,280.0,270.48,211.64
2016,11,26,13,45,24.0,197.5,1.8,20.0,211.5,196.11,153.5
2016,11,26,14,0,0.0,143.0,1.8,20.0,143.0,129.02,99.86
2016,11,26,14,15,5.5,160.5,1.75,20.0,163.5,150.44,117.56
2016,11,26,14,30,11.0,178.0,1.7,20.0,184.0,173.19,136.13
2016,11,26,14,45,23.0,176.0,1.7,20.0,186.5,181.84,143.66
2016,11,26,15,0,35.0,174.0,1.7,20.0,189.0,202.17,160.6
2016,11,26,15,15,29.5,157.5,1.65,19.5,169.5,183.38,146.02
2016,11,26,15,30,24.0,141.0,1.6,19.0,150.0,153.81,122.55
2016,11,26,15,45,18.0,122.5,1.6,19.0,129.0,132.4,105.17
2016,11,26,16,0,12.0,104.0,1.6,19.0,108.0,110.91,87.4
2016,11,26,16,15,6.0,84.5,1.4,18.5,86.5,88.07,68.33
2016,11,26,16,30,0.0,65.0,1.2,18.0,65.0,64.99,48.73
2016,11,26,16,45,0.0,45.0,1.0,17.5,45.0,44.36,31.06
2016,11,26,17,0,0.0,25.0,0.8,17.0,25.0,22.26,11.83
2016,11,26,17,15,0.0,12.5,0.85,16.5,12.5,11.0,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,11.5,2.45,12.0,16.0,10.46,0.0
2016,11,27,7,30,161.0,23.0,2.7,12.0,32.0,18.18,1.26
2016,11,27,7,45,269.0,37.0,2.95,12.5,71.0,28.89,18.95
2016,11,27,8,0,377.0,51.0,3.2,13.0,110.0,41.3,30.79
2016,11,27,8,15,188.5,56.5,3.5,13.5,86.0,44.64,34.18
2016,11,27,8,30,0.0,62.0,3.8,14.0,62.0,53.92,42.61
2016,11,27,8,45,0.0,75.5,4.1,15.0,75.5,65.24,52.56
2016,11,27,9,0,0.0,89.0,4.4,16.0,89.0,76.45,62.2
2016,11,27,9,15,0.0,102.0,4.65,16.5,102.0,87.17,71.35
2016,11,27,9,30,0.0,115.0,4.9,17.0,115.0,97.78,80.28
2016,11,27,9,45,1.0,135.5,5.2,17.5,136.0,114.25,89.95
2016,11,27,10,0,2.0,156.0,5.5,18.0,157.0,131.37,103.6
2016,11,27,10,15,15.0,182.5,5.65,18.5,190.5,155.07,121.94
2016,11,27,10,30,28.0,209.0,5.8,19.0,224.0,180.48,141.55
2016,11,27,10,45,55.0,234.5,6.0,19.5,266.0,205.54,160.42
2016,11,27,11,0,82.0,260.0,6.2,20.0,308.0,238.88,186.17
2016,11,27,11,15,82.5,268.5,6.25,20.5,317.5,253.37,197.66
2016,11,27,11,30,83.0,277.0,6.3,21.0,327.0,267.82,209.08
2016,11,27,11,45,53.0,258.0,6.4,21.5,290.0,246.49,192.48
2016,11,27,12,0,23.0,239.0,6.5,22.0,253.0,220.25,171.68
2016,11,27,12,15,63.5,266.5,6.5,22.0,305.5,269.37,210.69
2016,11,27,12,30,104.0,294.0,6.5,22.0,358.0,321.35,251.89
2016,11,27,12,45,275.5,267.5,6.55,22.5,436.0,413.03,324.83
2016,11,27,13,0,447.0,241.0,6.6,23.0,514.0,510.72,401.88
2016,11,27,13,15,252.5,249.0,6.6,23.0,402.5,406.32,320.4
2016,11,27,13,30,58.0,257.0,6.6,23.0,291.0,281.81,220.93
2016,11,27,13,45,419.5,180.0,6.6,23.0,411.0,477.91,381.28
2016,11,27,14,0,781.0,103.0,6.6,23.0,531.0,657.37,524.69
2016,11,27,14,15,405.0,149.5,6.5,23.0,371.0,455.33,365.2
2016,11,27,14,30,29.0,196.0,6.4,23.0,211.0,214.58,168.73
2016,11,27,14,45,25.5,181.5,6.3,23.0,193.5,189.36,149.13
2016,11,27,15,0,22.0,167.0,6.2,23.0,176.0,174.34,137.34
2016,11,27,15,15,18.5,151.0,6.0,22.5,158.0,157.58,124.28
2016,11,27,15,30,15.0,135.0,5.8,22.0,140.0,140.73,110.98
2016,11,27,15,45,267.5,108.0,5.6,22.0,183.5,318.6,261.24
2016,11,27,16,0,520.0,81.0,5.4,22.0,227.0,473.45,387.34
2016,11,27,16,15,457.0,71.5,5.05,21.5,182.5,413.67,337.97
2016,11,27,16,30,394.0,62.0,4.7,21.0,138.0,352.83,286.73
2016,11,27,16,45,297.0,49.0,4.4,21.0,96.5,271.97,216.99
2016,11,27,17,0,200.0,36.0,4.1,21.0,55.0,196.41,146.26
2016,11,27,17,15,100.0,18.0,4.1,20.5,27.5,96.53,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,28,7,15,99.0,11.0,4.9,17.0,16.5,10.01,0.0
2016,11,28,7,30,198.0,22.0,5.0,17.0,33.0,18.48,0.0
2016,11,28,7,45,338.5,33.0,5.1,17.5,75.0,26.99,16.77
2016,11,28,8,0,479.0,44.0,5.2,18.0,117.0,35.28,24.87
2016,11,28,8,15,555.5,51.0,5.25,18.5,165.0,39.71,29.13
2016,11,28,8,30,632.0,58.0,5.3,19.0,213.0,44.13,33.15
2016,11,28,8,45,689.5,61.0,5.4,19.5,262.5,49.51,37.87
2016,11,28,9,0,747.0,64.0,5.5,20.0,312.0,50.87,38.96
2016,11,28,9,15,780.0,67.5,5.65,20.5,357.0,52.6,40.3
2016,11,28,9,30,813.0,71.0,5.8,21.0,402.0,54.35,41.63
2016,11,28,9,45,840.5,72.5,6.0,21.5,443.5,76.28,42.69
2016,11,28,10,0,868.0,74.0,6.2,22.0,485.0,128.02,66.47
2016,11,28,10,15,884.5,76.0,6.3,22.0,519.5,186.56,108.17
2016,11,28,10,30,901.0,78.0,6.4,22.0,554.0,239.39,151.51
2016,11,28,10,45,917.5,78.0,6.5,22.0,582.5,290.93,196.78
2016,11,28,11,0,934.0,78.0,6.6,22.0,611.0,342.47,243.11
2016,11,28,11,15,940.5,78.5,6.45,22.0,629.5,390.82,287.04
2016,11,28,11,30,947.0,79.0,6.3,22.0,648.0,437.78,329.19
2016,11,28,11,45,955.0,78.0,6.2,22.0,659.5,482.41,368.73
2016,11,28,12,0,963.0,77.0,6.1,22.0,671.0,525.3,406.02
2016,11,28,12,15,963.0,77.0,6.05,22.0,672.5,563.15,438.76
2016,11,28,12,30,963.0,77.0,6.0,22.0,674.0,598.32,468.72
2016,11,28,12,45,690.0,163.0,5.95,22.0,588.5,560.44,440.57
2016,11,28,13,0,417.0,249.0,5.9,22.0,503.0,492.39,387.69
2016,11,28,13,15,683.5,161.5,5.9,22.0,566.0,601.46,475.65
2016,11,28,13,30,950.0,74.0,5.9,22.0,629.0,698.0,553.41
2016,11,28,13,45,841.0,97.0,5.9,22.0,574.5,674.07,535.63
2016,11,28,14,0,732.0,120.0,5.9,22.0,520.0,642.53,512.1
2016,11,28,14,15,819.0,94.5,5.75,22.0,519.5,684.36,546.27
2016,11,28,14,30,906.0,69.0,5.6,22.0,519.0,720.15,574.39
2016,11,28,14,45,887.0,67.5,5.5,22.0,481.0,711.03,568.27
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,698.61,559.91
2016,11,28,15,15,842.5,63.5,5.0,21.5,399.5,683.01,549.05
2016,11,28,15,30,817.0,61.0,4.6,21.0,356.0,658.95,531.5
2016,11,28,15,45,778.5,57.5,4.2,21.0,308.5,622.13,502.92
2016,11,28,16,0,740.0,54.0,3.8,21.0,261.0,583.29,472.21
2016,11,28,16,15,681.0,49.0,3.25,19.5,211.5,527.62,428.81
2016,11,28,16,30,622.0,44.0,2.7,18.0,162.0,471.43,382.57
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,384.49,308.49
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,309.59,233.94
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,151.34,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,9.1,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,16.67,0.0
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,25.28,15.74
