Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,33.64,24.07
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,37.74,28.12
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,41.85,31.97
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,48.78,38.1
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,51.79,40.61
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,53.46,41.85
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,55.17,43.07
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,75.88,44.55
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,127.68,68.3
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,179.01,103.91
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,230.97,146.15
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,286.07,193.68
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,335.64,237.52
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,383.08,279.4
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,429.27,319.38
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,472.22,355.87
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,513.43,389.95
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,550.64,420.96
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,585.34,449.32
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,615.62,473.8
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,643.03,495.66
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,664.76,513.17
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,683.18,528.02
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,695.86,537.78
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,705.09,544.94
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,706.54,548.3
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,704.51,548.98
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,701.72,548.19
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,690.6,541.4
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,668.72,526.56
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,643.99,509.36
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,607.27,483.01
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,568.57,453.9
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,512.74,411.17
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,456.43,365.75
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,376.8,299.22
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,295.7,221.85
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,144.85,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,8.19,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,16.3,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,23.35,14.28
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,30.31,21.57
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,34.68,25.92
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,39.03,30.05
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,40.69,31.52
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,42.44,32.96
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,49.55,39.26
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,51.61,40.94
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,70.23,41.08
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,124.06,64.51
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,178.59,102.86
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,233.47,148.7
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,286.91,196.64
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,339.87,245.07
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,390.26,291.23
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,439.18,335.2
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,485.1,375.6
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,528.92,413.25
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,568.71,447.62
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,605.77,479.04
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,638.31,505.37
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,667.7,528.64
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,691.65,548.53
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,712.09,565.5
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,726.43,577.76
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,737.07,586.77
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,741.62,590.88
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,742.49,592.44
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,734.8,587.8
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,723.68,580.72
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,704.29,567.81
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,681.95,552.44
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,647.49,527.36
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,611.02,499.83
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,564.81,463.08
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,512.31,418.84
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,430.62,348.52
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,351.62,268.59
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,171.4,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,8.19,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,14.97,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,23.22,14.16
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,31.22,22.49
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,35.86,27.13
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,44.22,34.95
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,47.28,37.7
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,50.35,40.33
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,52.48,42.03
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,54.62,43.67
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,70.09,43.52
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,121.35,65.42
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,172.88,101.03
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,224.97,143.86
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,280.44,192.3
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,330.15,236.8
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,377.54,280.12
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,423.65,321.76
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,466.29,359.18
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,507.06,394.11
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,544.49,426.42
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,579.41,456.09
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,609.02,480.26
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,635.64,501.63
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,657.34,519.88
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,675.78,535.45
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,603.59,479.93
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,499.99,399.44
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,611.05,489.21
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,701.66,561.36
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,693.65,555.98
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,682.33,548.83
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,660.2,533.73
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,635.2,516.21
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,598.89,488.38
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,560.56,457.85
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,504.34,413.82
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,453.75,371.65
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,370.18,300.0
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,290.75,221.95
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,142.45,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,13.95,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,28.61,18.16
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,43.31,32.85
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,58.63,47.18
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,73.57,60.91
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,85.94,72.07
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,94.36,79.44
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,90.73,75.95
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,89.93,74.93
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,118.09,93.79
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,167.28,127.99
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,148.76,115.0
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,120.84,96.03
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,70.38,53.69
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,16.76,8.51
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,14.56,6.64
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,12.35,4.77
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,53.53,39.33
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,94.73,73.55
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,143.54,113.69
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,193.5,154.39
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,114.35,89.7
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,34.46,23.33
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,71.3,54.19
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,108.81,85.38
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,63.72,47.94
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,19.41,10.76
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,96.71,76.02
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,181.38,146.5
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,161.94,130.54
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,142.24,114.37
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,128.0,102.9
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,113.73,91.24
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,98.36,78.4
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,82.84,65.25
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,65.91,50.81
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,48.59,35.81
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,33.22,22.27
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,18.5,8.96
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,9.23,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,8.77,2.18
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,13.62,6.72
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,18.46,11.26
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,22.44,14.95
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,26.42,18.61
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,36.15,27.47
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,45.9,36.28
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,29.09,19.78
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,12.33,5.11
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,65.91,51.54
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,116.76,94.95
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,103.73,83.64
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,90.02,71.83
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,89.7,71.47
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,89.35,71.1
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,121.54,98.18
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,154.05,125.27
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,83.81,65.98
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,12.36,4.97
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,62.86,48.24
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,113.86,91.52
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,94.15,74.86
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,74.41,58.17
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,59.28,45.33
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,44.18,32.46
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,57.03,43.59
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,69.91,54.74
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,47.25,35.34
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,24.67,15.85
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,22.46,13.98
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,20.24,12.09
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,17.15,9.4
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,14.06,6.7
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,11.42,4.35
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,8.78,1.98
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.5,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,7.46,0.43
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,12.3,5.3
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,18.91,11.51
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,25.53,17.71
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,31.72,23.4
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,37.92,29.0
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,24.66,16.87
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,11.44,4.78
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,29.53,21.16
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,47.69,35.59
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,70.35,54.94
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,92.14,73.36
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,65.04,50.15
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,37.1,26.22
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,24.72,15.58
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,12.35,4.95
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,71.3,55.26
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,129.67,104.39
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,141.91,114.56
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,154.44,125.04
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,155.52,126.0
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,156.63,127.02
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,122.85,98.79
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,88.78,70.13
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,49.51,36.74
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,10.58,3.42
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,23.81,14.82
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,37.07,26.25
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,167.42,139.19
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,301.81,252.85
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,281.76,236.82
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,260.94,220.23
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,234.79,198.36
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,208.04,175.56
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,176.71,148.56
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,144.83,120.39
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,105.84,85.12
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,56.4,39.97
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,25.32,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.63,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.38,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.02,0.74
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,9.66,3.23
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,12.3,5.68
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,14.95,8.1
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,52.11,42.08
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,86.73,73.25
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,72.24,60.0
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,55.68,42.82
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,42.38,31.24
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,29.12,19.68
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,87.84,69.97
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,143.74,116.64
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,134.02,108.26
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,123.76,99.61
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,135.08,108.81
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,146.61,118.09
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,154.9,124.92
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,163.44,131.98
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,100.48,79.66
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,37.12,26.15
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,113.01,90.59
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,192.2,156.56
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,169.47,137.43
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,146.17,117.98
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,130.21,104.92
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,114.06,91.61
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,96.33,76.85
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,78.5,61.89
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,354.39,300.96
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,598.47,499.15
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,564.73,471.11
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,529.09,442.51
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,473.26,396.17
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,417.4,347.88
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,341.21,280.19
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,268.58,206.99
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,132.34,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,13.64,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,20.43,10.64
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,30.74,21.81
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,35.48,26.63
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,40.22,31.2
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,42.17,33.05
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,44.21,34.87
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,46.18,36.55
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,48.16,38.18
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,59.1,47.88
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,110.78,59.61
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,171.86,117.15
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,212.71,166.17
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,218.12,173.47
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,219.04,176.62
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,191.37,154.48
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,159.04,128.08
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,160.44,128.94
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,161.76,129.74
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,143.67,114.77
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,124.99,99.29
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,139.25,111.15
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,153.87,123.3
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,143.84,115.06
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,133.6,106.67
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,103.04,81.34
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,72.6,55.92
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,77.51,60.19
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,82.72,64.71
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,78.22,61.05
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,73.73,57.39
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,66.39,51.38
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,59.22,45.46
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,306.49,261.4
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,517.78,435.96
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,459.31,386.66
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,400.65,336.33
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,309.69,256.41
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,226.44,175.83
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,110.81,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,12.73,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,22.26,11.92
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,32.54,23.61
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,38.33,29.49
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,44.04,35.01
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,47.84,38.51
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,51.58,41.81
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,53.65,43.55
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,55.72,45.26
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,63.77,52.32
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,111.97,64.59
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,160.42,95.53
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,209.74,134.63
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,240.32,176.05
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,243.43,191.98
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,261.14,206.35
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,278.81,220.46
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,292.04,230.98
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,304.72,240.9
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,264.19,209.75
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,216.97,172.66
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,217.21,172.96
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,217.37,172.99
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,253.81,202.47
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,287.17,229.24
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,302.97,241.89
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,329.03,262.59
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,237.36,189.88
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,145.14,115.02
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,134.7,107.03
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,124.22,98.67
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,377.41,309.12
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,588.74,469.41
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,550.85,437.78
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,511.28,407.37
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,454.32,366.04
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,397.29,321.87
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,314.28,253.22
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,235.18,179.36
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,117.37,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,18.91,8.98
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,31.98,23.17
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,47.9,38.48
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,63.6,53.46
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,78.07,67.01
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,92.39,80.17
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,101.29,88.28
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,110.03,96.14
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,120.79,105.76
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,133.37,111.46
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,145.06,121.18
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,156.93,131.12
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,162.12,135.23
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,166.96,139.05
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,201.33,167.6
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,241.83,201.57
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,197.18,164.32
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,146.09,120.95
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,199.41,166.84
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,258.75,217.79
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,265.6,223.82
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,272.6,230.09
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,245.77,207.37
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,210.29,177.09
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,256.67,217.78
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,298.49,254.5
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,320.85,274.62
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,333.65,286.77
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,252.48,216.73
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,170.45,144.75
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,155.34,131.9
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,140.2,118.84
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,121.51,102.48
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,102.78,85.87
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,82.77,68.04
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,62.47,49.69
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,43.74,32.53
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,23.71,13.91
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,11.82,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,19.7,9.37
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,28.32,20.14
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,36.12,27.96
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,41.27,33.06
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,44.46,36.21
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,47.66,39.25
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,49.5,40.86
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,51.36,42.44
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,89.78,77.75
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,154.86,127.62
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,174.06,142.25
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,193.41,157.94
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,210.79,172.4
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,228.07,186.87
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,250.67,205.57
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,274.42,225.31
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,288.88,237.29
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,303.08,248.93
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,341.24,280.17
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,383.28,314.45
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,393.28,322.28
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,402.35,329.37
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,393.83,322.89
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,383.23,314.7
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,384.09,315.49
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,384.15,315.55
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,328.04,270.36
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,258.79,213.87
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,203.67,168.67
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,138.69,113.96
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,125.65,103.51
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,112.59,92.71
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,359.71,308.06
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,553.2,464.83
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,502.86,421.18
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,447.78,374.27
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,365.66,303.07
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,287.19,225.94
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,142.13,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
