Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,10.91,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,22.51,10.77
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,34.7,25.48
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,41.24,32.27
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,47.69,38.62
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,51.74,42.49
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,55.76,46.16
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,58.04,48.13
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,60.35,50.05
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,61.84,51.18
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,105.05,62.13
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,163.03,115.74
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,196.39,157.63
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,210.63,169.84
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,223.4,180.92
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,241.37,195.61
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,259.98,210.82
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,265.0,215.19
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,268.72,218.37
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,229.57,186.91
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,183.54,149.21
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,180.17,146.61
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,176.63,143.78
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,142.08,115.1
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,106.96,85.7
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,95.69,76.18
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,84.34,66.55
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,83.97,66.37
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,83.65,66.24
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,374.44,317.34
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,643.35,534.86
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,620.79,517.22
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,595.59,499.08
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,560.73,471.76
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,524.0,441.99
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,467.61,394.6
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,411.12,345.28
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,330.46,274.14
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,253.32,198.86
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,126.7,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,10.01,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,19.3,7.56
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,29.26,19.96
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,34.76,25.53
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,40.19,30.72
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,43.75,34.05
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,47.26,37.2
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,34.42,25.51
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,33.5,24.58
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,85.22,70.61
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,132.21,106.37
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,143.6,115.17
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,155.19,124.2
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,190.91,150.99
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,234.78,184.79
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,268.64,211.33
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,307.45,242.54
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,361.83,284.68
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,431.02,340.05
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,406.25,323.58
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,360.92,288.72
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,387.91,310.8
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,422.6,338.74
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,510.58,411.3
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,602.4,486.44
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,551.07,444.96
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,487.25,393.38
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,469.21,380.72
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,449.07,366.04
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,386.99,316.16
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,311.82,255.03
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,291.99,240.02
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,271.47,224.04
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,247.79,204.84
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,223.25,184.55
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,192.14,158.4
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,160.51,131.09
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,122.82,97.83
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,84.16,61.9
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,39.49,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,9.1,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,18.0,6.3
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,27.55,18.76
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,32.71,24.1
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,37.82,29.07
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,44.91,35.62
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,48.48,38.78
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,50.25,40.28
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,52.06,41.77
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,53.42,42.82
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,93.88,51.66
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,143.46,80.86
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,193.85,119.91
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,248.1,166.81
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,296.65,210.7
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,343.04,253.08
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,388.3,293.87
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,430.9,331.5
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,471.91,366.7
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,509.26,397.89
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,544.25,426.11
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,573.88,449.25
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,600.64,469.33
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,622.96,486.6
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,642.13,501.04
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,655.36,510.74
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,665.25,517.69
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,668.63,521.57
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,673.34,526.26
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,664.92,521.51
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,653.25,514.43
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,632.85,500.88
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,609.63,484.95
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,575.17,460.04
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,538.68,432.66
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,490.07,395.98
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,437.2,353.85
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,358.07,287.89
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,282.57,216.93
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,140.46,2.34
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,15.64,3.98
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,32.17,22.19
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,38.82,28.88
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,45.36,35.08
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,47.86,37.47
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,50.47,39.79
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,52.57,41.56
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,54.69,43.28
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,60.4,48.04
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,97.04,54.58
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,145.8,82.2
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,195.61,119.56
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,244.02,160.3
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,292.67,203.05
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,339.46,245.37
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,385.31,286.63
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,430.54,326.7
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,472.17,363.36
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,509.41,396.08
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,544.25,426.27
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,574.99,451.93
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,602.92,474.9
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,625.88,494.49
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,645.67,511.43
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,659.28,523.59
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,669.52,533.11
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,673.43,538.66
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,673.95,541.61
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,670.63,540.36
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,659.42,533.17
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,640.01,520.11
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,617.74,504.48
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,584.99,480.25
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,550.16,453.39
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,498.06,411.95
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,445.37,367.87
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,372.48,304.6
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,298.05,232.66
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,147.92,11.38
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,14.36,2.81
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,29.47,20.34
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,36.26,27.29
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,42.91,33.72
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,46.75,37.38
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,50.55,40.85
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,76.07,63.95
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,113.39,97.22
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,124.69,106.59
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,139.81,112.89
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,155.04,124.44
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,170.47,136.49
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,180.76,144.42
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,190.49,151.88
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,200.85,159.93
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,211.27,168.0
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,227.18,180.37
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,243.91,193.37
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,250.16,198.41
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,256.22,203.33
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,253.52,201.02
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,250.23,198.28
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,314.44,249.84
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,376.78,299.1
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,382.49,303.53
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,387.66,307.94
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,417.15,332.32
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,436.33,348.85
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,543.56,434.83
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,642.61,512.28
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,620.48,496.62
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,595.69,479.64
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,559.08,452.52
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,520.68,423.09
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,466.01,380.79
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,411.07,336.11
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,331.31,269.02
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,254.9,198.22
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,128.95,16.47
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,12.3,5.25
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,19.8,12.46
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,27.3,19.6
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,35.26,27.06
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,43.24,34.42
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,43.68,34.81
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,44.12,35.16
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,49.01,39.48
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,53.9,41.68
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,61.01,47.67
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,68.13,53.62
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,81.71,65.07
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,95.0,76.16
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,102.01,81.98
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,109.08,87.86
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,108.01,86.7
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,106.9,85.54
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,110.13,88.06
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,113.4,90.61
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,123.4,98.79
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,133.59,107.1
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,129.44,103.68
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,125.24,100.28
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,143.55,115.7
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,162.7,131.75
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,147.7,119.42
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,132.45,106.9
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,188.36,154.48
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,240.48,198.1
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,221.04,182.56
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,201.38,166.84
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,346.04,290.87
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,474.02,395.56
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,416.85,348.11
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,360.39,300.62
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,282.23,232.76
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,208.32,163.92
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,105.12,18.84
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.9,1.58
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,30.53,20.74
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,37.7,28.04
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,44.71,34.74
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,47.64,37.54
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,50.63,40.24
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,52.71,42.02
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,54.82,43.75
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,60.93,48.92
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,92.13,53.56
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,142.79,97.58
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,170.73,135.06
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,176.55,139.85
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,184.4,146.33
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,181.71,144.04
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,177.88,140.79
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,171.47,135.37
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,164.4,129.41
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,151.55,119.0
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,138.15,108.13
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,154.9,121.56
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,172.22,135.38
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,188.87,148.98
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,206.34,163.3
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,191.18,150.96
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,175.56,138.27
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,175.84,138.82
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,176.37,139.6
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,162.3,128.41
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,148.09,117.06
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,134.13,106.03
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,120.17,94.85
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,350.58,290.5
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,532.76,438.74
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,480.43,395.12
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,427.79,350.45
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,347.41,281.38
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,270.41,209.66
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,136.86,32.11
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,13.16,0.0
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,26.92,16.98
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,33.37,23.42
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,39.68,29.31
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,43.63,32.94
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,47.52,36.37
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,49.73,38.21
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,56.99,44.41
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,58.96,45.93
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,89.48,50.98
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,137.3,76.02
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,186.25,111.67
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,233.91,151.07
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,282.09,193.08
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,329.18,235.02
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,375.47,275.95
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,418.65,313.83
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,460.15,349.47
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,497.91,381.87
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,533.5,411.81
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,565.32,438.39
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,594.95,462.86
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,618.5,482.26
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,639.02,499.05
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,654.44,511.03
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,666.65,520.44
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,675.91,529.04
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,677.99,532.37
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,672.96,529.59
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,664.63,524.28
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,646.26,511.04
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,624.98,495.14
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,592.32,470.33
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,557.48,442.9
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,505.55,403.77
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,452.87,361.97
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,381.91,302.78
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,308.74,235.87
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,154.73,44.11
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,14.1,0.0
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,27.65,19.25
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,43.21,34.75
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,58.57,49.73
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,73.43,64.14
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,88.13,78.19
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,101.62,90.73
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,110.0,98.28
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,121.06,108.41
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,134.88,114.85
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,149.74,126.83
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,164.87,139.39
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,194.26,162.96
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,228.07,190.73
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,261.31,217.54
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,302.91,252.37
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,322.39,270.64
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,340.56,287.58
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,383.58,325.12
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,429.63,365.66
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,455.23,388.95
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,476.15,408.23
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,481.36,413.81
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,476.45,410.82
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,511.01,441.98
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,537.26,466.27
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,508.8,442.54
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,466.32,406.91
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,581.43,509.15
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,674.31,591.52
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,655.15,576.03
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,633.01,558.04
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,600.81,531.16
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,566.32,501.41
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,513.69,454.42
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,466.08,409.72
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,392.18,340.86
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,321.08,268.4
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,161.42,60.3
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,11.51,0.0
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,25.69,17.43
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,31.52,23.84
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,37.29,29.68
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,40.61,32.99
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,43.93,36.16
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,45.89,37.94
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,47.87,39.67
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,49.01,40.58
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,84.29,50.43
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,135.63,77.74
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,187.71,117.71
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,238.62,163.29
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,289.32,211.53
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,322.41,249.74
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,350.07,281.03
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,408.29,330.99
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,473.31,387.06
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,512.74,422.89
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,549.78,455.81
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,529.79,441.19
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,490.21,409.15
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,575.37,481.32
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,656.1,549.09
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,638.7,535.87
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,613.96,516.92
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,654.88,552.12
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,690.43,582.62
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,648.98,549.98
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,601.87,512.72
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,621.5,530.39
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,640.34,546.58
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,607.12,519.78
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,571.69,490.58
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,521.14,448.51
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,469.69,403.6
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,397.14,337.71
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,322.48,264.68
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,162.54,67.66
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
